Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,7,15,54.5,9.0,1.7,13.15,11.5,8.19,0.0
2018,2,1,7,30,109.0,18.0,1.8,13.4,23.0,14.22,0.0
2018,2,1,7,45,175.0,32.5,1.85,13.7,51.5,25.37,14.63
2018,2,1,8,0,241.0,47.0,1.9,14.0,80.0,36.18,25.8
2018,2,1,8,15,292.0,60.5,1.9,14.2,115.5,50.11,34.22
2018,2,1,8,30,343.0,74.0,1.9,14.4,151.0,86.99,55.4
2018,2,1,8,45,367.5,87.0,1.9,14.65,185.5,126.13,84.94
2018,2,1,9,0,392.0,100.0,1.9,14.9,220.0,168.2,120.16
2018,2,1,9,15,449.0,106.0,1.85,15.2,262.0,215.23,159.71
2018,2,1,9,30,506.0,112.0,1.8,15.5,304.0,268.38,204.95
2018,2,1,9,45,540.5,117.0,1.75,15.8,340.0,318.01,247.69
2018,2,1,10,0,575.0,122.0,1.7,16.1,376.0,374.23,294.82
2018,2,1,10,15,599.5,125.0,1.75,16.4,406.5,423.06,335.45
2018,2,1,10,30,624.0,128.0,1.8,16.7,437.0,473.09,376.06
2018,2,1,10,45,643.0,129.5,1.8,17.0,461.5,519.31,412.62
2018,2,1,11,0,662.0,131.0,1.8,17.3,486.0,565.53,448.29
2018,2,1,11,15,652.5,139.5,1.9,17.5,499.0,599.69,474.54
2018,2,1,11,30,643.0,148.0,2.0,17.7,512.0,631.16,498.36
2018,2,1,11,45,686.5,137.0,2.1,17.9,531.5,678.79,534.65
2018,2,1,12,0,730.0,126.0,2.2,18.1,551.0,726.29,569.74
2018,2,1,12,15,772.5,113.5,2.3,18.2,565.0,767.1,598.94
2018,2,1,12,30,815.0,101.0,2.4,18.3,579.0,810.55,629.96
2018,2,1,12,45,817.5,99.0,2.5,18.45,574.5,830.31,644.05
2018,2,1,13,0,820.0,97.0,2.6,18.6,570.0,846.88,656.21
2018,2,1,13,15,835.5,90.0,2.7,18.6,562.5,865.62,670.42
2018,2,1,13,30,851.0,83.0,2.8,18.6,555.0,880.99,682.41
2018,2,1,13,45,819.0,86.5,2.85,18.65,527.0,863.39,670.9
2018,2,1,14,0,787.0,90.0,2.9,18.7,499.0,842.06,657.09
2018,2,1,14,15,781.0,86.0,2.9,18.65,473.5,831.55,650.94
2018,2,1,14,30,775.0,82.0,2.9,18.6,448.0,817.75,642.41
2018,2,1,14,45,735.5,84.0,2.9,18.55,411.5,778.64,615.59
2018,2,1,15,0,696.0,86.0,2.9,18.5,375.0,742.99,591.14
2018,2,1,15,15,636.5,86.0,2.9,18.5,330.5,681.21,546.68
2018,2,1,15,30,577.0,86.0,2.9,18.5,286.0,618.97,500.98
2018,2,1,15,45,634.5,69.0,2.85,17.85,262.5,629.37,510.67
2018,2,1,16,0,692.0,52.0,2.8,17.2,239.0,628.32,510.37
2018,2,1,16,15,617.5,48.5,2.85,16.85,192.5,546.42,446.5
2018,2,1,16,30,543.0,45.0,2.9,16.5,146.0,474.0,387.63
2018,2,1,16,45,453.0,38.5,2.9,16.1,106.5,385.57,311.66
2018,2,1,17,0,363.0,32.0,2.9,15.7,67.0,302.86,228.9
2018,2,1,17,15,225.0,20.5,2.9,15.55,38.5,176.82,0.0
2018,2,1,17,30,87.0,9.0,2.9,15.4,10.0,54.45,0.0
2018,2,1,17,45,43.5,4.5,2.9,15.25,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,7,15,68.0,9.5,1.6,13.7,13.0,8.64,0.0
2018,2,2,7,30,136.0,19.0,1.7,14.0,26.0,15.03,0.0
2018,2,2,7,45,203.5,33.0,1.75,14.35,55.5,25.78,15.19
2018,2,2,8,0,271.0,47.0,1.8,14.7,85.0,36.2,25.81
2018,2,2,8,15,358.5,56.5,1.9,14.95,126.5,48.09,31.75
2018,2,2,8,30,446.0,66.0,2.0,15.2,168.0,90.12,53.98
2018,2,2,8,45,425.5,82.5,2.1,15.45,196.0,130.48,85.76
2018,2,2,9,0,405.0,99.0,2.2,15.7,224.0,170.09,120.91
2018,2,2,9,15,459.0,106.0,2.3,15.95,266.5,218.06,161.48
2018,2,2,9,30,513.0,113.0,2.4,16.2,309.0,271.85,207.55
2018,2,2,9,45,512.5,125.5,2.45,16.45,337.5,315.91,246.66
2018,2,2,10,0,512.0,138.0,2.5,16.7,366.0,359.29,284.23
2018,2,2,10,15,476.0,158.0,2.6,16.9,382.0,391.96,312.48
2018,2,2,10,30,440.0,178.0,2.7,17.1,398.0,420.25,336.15
2018,2,2,10,45,468.0,181.0,2.8,17.3,425.0,464.91,372.2
2018,2,2,11,0,496.0,184.0,2.9,17.5,452.0,510.91,408.65
2018,2,2,11,15,539.5,176.5,2.95,17.65,476.5,557.56,445.38
2018,2,2,11,30,583.0,169.0,3.0,17.8,501.0,605.64,482.73
2018,2,2,11,45,551.0,184.0,3.05,18.0,502.0,622.52,494.81
2018,2,2,12,0,519.0,199.0,3.1,18.2,503.0,635.52,503.93
2018,2,2,12,15,498.5,206.5,3.15,18.3,499.5,646.11,511.68
2018,2,2,12,30,478.0,214.0,3.2,18.4,496.0,653.77,517.19
2018,2,2,12,45,534.0,192.5,3.2,18.5,505.0,692.2,547.25
2018,2,2,13,0,590.0,171.0,3.2,18.6,514.0,736.11,580.77
2018,2,2,13,15,676.5,140.0,3.15,18.6,524.5,790.11,620.24
2018,2,2,13,30,763.0,109.0,3.1,18.6,535.0,835.06,652.37
2018,2,2,13,45,790.5,99.0,3.1,18.6,526.0,854.61,666.67
2018,2,2,14,0,818.0,89.0,3.1,18.6,517.0,870.56,678.76
2018,2,2,14,15,838.5,80.0,3.1,18.5,499.0,877.55,684.91
2018,2,2,14,30,859.0,71.0,3.1,18.4,481.0,871.54,682.06
2018,2,2,14,45,818.0,72.5,3.05,18.3,440.5,838.75,659.88
2018,2,2,15,0,777.0,74.0,3.0,18.2,400.0,794.58,629.46
2018,2,2,15,15,661.5,84.0,3.0,18.2,343.0,701.29,562.27
2018,2,2,15,30,546.0,94.0,3.0,18.2,286.0,604.14,490.41
2018,2,2,15,45,533.5,83.0,2.85,17.7,250.5,567.21,463.4
2018,2,2,16,0,521.0,72.0,2.7,17.2,215.0,528.76,433.84
2018,2,2,16,15,471.0,63.5,2.7,16.95,175.0,464.26,382.32
2018,2,2,16,30,421.0,55.0,2.7,16.7,135.0,401.43,329.45
2018,2,2,16,45,298.5,46.0,2.7,16.45,95.0,290.01,234.87
2018,2,2,17,0,176.0,37.0,2.7,16.2,55.0,194.0,147.09
2018,2,2,17,15,109.0,22.5,2.65,16.05,31.5,115.06,0.0
2018,2,2,17,30,42.0,8.0,2.6,15.9,8.0,29.68,0.0
2018,2,2,17,45,21.0,4.0,2.6,15.8,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,2,3,7,15,117.0,11.0,2.8,13.3,17.0,10.01,0.0
2018,2,3,7,30,234.0,22.0,2.8,13.7,34.0,18.7,0.0
2018,2,3,7,45,382.5,30.0,2.8,14.05,74.0,24.53,14.42
2018,2,3,8,0,531.0,38.0,2.8,14.4,114.0,30.39,20.83
2018,2,3,8,15,602.5,43.5,2.7,14.65,159.5,45.0,26.8
2018,2,3,8,30,674.0,49.0,2.6,14.9,205.0,95.41,49.87
2018,2,3,8,45,719.0,53.0,2.5,15.2,250.5,149.33,88.62
2018,2,3,9,0,764.0,57.0,2.4,15.5,296.0,208.23,137.96
2018,2,3,9,15,795.0,59.5,2.35,15.85,338.5,266.68,190.17
2018,2,3,9,30,826.0,62.0,2.3,16.2,381.0,327.73,244.86
2018,2,3,9,45,848.0,64.0,2.25,16.6,419.0,387.41,297.72
2018,2,3,10,0,870.0,66.0,2.2,17.0,457.0,447.16,349.1
2018,2,3,10,15,883.5,67.5,2.2,17.35,488.5,502.83,395.93
2018,2,3,10,30,897.0,69.0,2.2,17.7,520.0,557.85,440.68
2018,2,3,10,45,906.0,70.5,2.15,18.1,545.0,609.33,480.98
2018,2,3,11,0,915.0,72.0,2.1,18.5,570.0,659.21,518.72
2018,2,3,11,15,921.5,73.0,2.05,18.9,588.0,705.01,552.32
2018,2,3,11,30,928.0,74.0,2.0,19.3,606.0,748.52,581.79
2018,2,3,11,45,931.0,74.5,1.95,19.7,616.0,786.34,606.37
2018,2,3,12,0,934.0,75.0,1.9,20.1,626.0,821.21,628.62
2018,2,3,12,15,934.0,75.5,1.8,20.4,628.5,850.53,646.58
2018,2,3,12,30,934.0,76.0,1.7,20.7,631.0,876.45,662.06
2018,2,3,12,45,931.0,75.5,1.6,21.0,624.5,895.09,672.51
2018,2,3,13,0,928.0,75.0,1.5,21.3,618.0,909.99,680.48
2018,2,3,13,15,922.5,74.5,1.5,21.4,604.0,918.91,686.43
2018,2,3,13,30,917.0,74.0,1.5,21.5,590.0,924.01,690.07
2018,2,3,13,45,908.5,73.0,1.45,21.6,568.5,921.96,688.49
2018,2,3,14,0,900.0,72.0,1.4,21.7,547.0,916.14,684.63
2018,2,3,14,15,888.0,71.0,1.45,21.65,519.0,903.49,678.2
2018,2,3,14,30,876.0,70.0,1.5,21.6,491.0,887.35,669.53
2018,2,3,14,45,858.5,68.0,1.55,21.5,456.5,861.69,654.5
2018,2,3,15,0,841.0,66.0,1.6,21.4,422.0,841.7,643.25
2018,2,3,15,15,816.5,63.0,1.6,21.4,382.0,802.72,617.72
2018,2,3,15,30,792.0,60.0,1.6,21.4,342.0,761.48,590.22
2018,2,3,15,45,756.5,57.0,1.65,20.6,298.5,709.46,556.28
2018,2,3,16,0,721.0,54.0,1.7,19.8,255.0,656.47,520.03
2018,2,3,16,15,666.5,49.5,1.75,19.35,209.5,586.85,468.61
2018,2,3,16,30,612.0,45.0,1.8,18.9,164.0,518.33,415.26
2018,2,3,16,45,522.0,38.5,1.85,18.5,120.5,433.31,345.11
2018,2,3,17,0,432.0,32.0,1.9,18.1,77.0,347.68,264.81
2018,2,3,17,15,269.5,21.0,1.9,17.95,44.5,207.58,39.4
2018,2,3,17,30,107.0,10.0,1.9,17.8,12.0,66.34,0.0
2018,2,3,17,45,53.5,5.0,1.9,17.65,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,4,7,15,38.0,10.5,1.6,14.0,12.5,9.55,0.0
2018,2,4,7,30,76.0,21.0,1.6,14.3,25.0,17.08,0.0
2018,2,4,7,45,114.0,37.5,1.6,14.6,50.5,29.9,19.02
2018,2,4,8,0,152.0,54.0,1.6,14.9,76.0,42.39,31.27
2018,2,4,8,15,187.5,70.5,1.65,15.1,107.5,57.86,41.41
2018,2,4,8,30,223.0,87.0,1.7,15.3,139.0,89.01,61.35
2018,2,4,8,45,296.0,97.0,1.75,15.5,181.5,124.71,86.65
2018,2,4,9,0,369.0,107.0,1.8,15.7,224.0,170.2,122.42
2018,2,4,9,15,357.0,125.5,1.85,16.0,251.0,209.29,157.44
2018,2,4,9,30,345.0,144.0,1.9,16.3,278.0,243.82,188.44
2018,2,4,9,45,237.0,163.0,1.95,16.55,259.0,243.42,192.13
2018,2,4,10,0,129.0,182.0,2.0,16.8,240.0,226.4,180.46
2018,2,4,10,15,156.5,198.0,2.05,17.15,273.5,264.3,211.2
2018,2,4,10,30,184.0,214.0,2.1,17.5,307.0,305.12,243.81
2018,2,4,10,45,190.5,227.5,2.15,17.85,328.0,333.89,266.45
2018,2,4,11,0,197.0,241.0,2.2,18.2,349.0,363.13,289.17
2018,2,4,11,15,308.0,232.0,2.2,18.5,407.0,449.66,357.25
2018,2,4,11,30,419.0,223.0,2.2,18.8,465.0,546.05,431.0
2018,2,4,11,45,414.5,228.0,2.2,19.1,471.0,567.6,446.18
2018,2,4,12,0,410.0,233.0,2.2,19.4,477.0,587.41,460.37
2018,2,4,12,15,425.5,229.0,2.25,19.5,483.0,612.29,479.27
2018,2,4,12,30,441.0,225.0,2.3,19.6,489.0,636.15,497.31
2018,2,4,12,45,572.5,181.5,2.3,19.75,521.0,714.81,557.44
2018,2,4,13,0,704.0,138.0,2.3,19.9,553.0,802.39,620.01
2018,2,4,13,15,751.5,119.0,2.3,19.9,553.0,835.01,642.49
2018,2,4,13,30,799.0,100.0,2.3,19.9,553.0,860.27,660.34
2018,2,4,13,45,818.5,92.5,2.35,19.85,542.0,875.58,672.03
2018,2,4,14,0,838.0,85.0,2.4,19.8,531.0,887.32,681.5
2018,2,4,14,15,851.5,79.5,2.4,19.65,512.5,892.38,686.37
2018,2,4,14,30,865.0,74.0,2.4,19.5,494.0,893.61,688.79
2018,2,4,14,45,850.0,72.0,2.4,19.35,460.5,870.2,674.17
2018,2,4,15,0,835.0,70.0,2.4,19.2,427.0,843.64,657.44
2018,2,4,15,15,810.5,67.0,2.4,19.2,387.0,804.71,631.27
2018,2,4,15,30,786.0,64.0,2.4,19.2,347.0,763.51,603.0
2018,2,4,15,45,752.0,60.5,2.4,18.6,303.5,712.04,567.67
2018,2,4,16,0,718.0,57.0,2.4,18.0,260.0,659.48,530.14
2018,2,4,16,15,666.0,51.5,2.4,17.65,214.0,590.36,477.66
2018,2,4,16,30,614.0,46.0,2.4,17.3,168.0,522.25,423.43
2018,2,4,16,45,526.5,39.0,2.4,16.95,124.0,437.93,352.86
2018,2,4,17,0,439.0,32.0,2.4,16.6,80.0,352.92,273.44
2018,2,4,17,15,277.0,22.0,2.4,16.5,47.0,215.11,70.71
2018,2,4,17,30,115.0,12.0,2.4,16.4,14.0,72.64,0.0
2018,2,4,17,45,57.5,6.0,2.4,16.25,7.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,7,15,100.5,10.5,0.9,14.8,16.5,9.55,0.0
2018,2,5,7,30,201.0,21.0,0.9,15.0,33.0,17.41,0.0
2018,2,5,7,45,295.5,33.5,0.95,15.15,69.0,27.37,17.12
2018,2,5,8,0,390.0,46.0,1.0,15.3,105.0,36.95,26.58
2018,2,5,8,15,523.0,49.0,1.1,15.5,156.5,46.03,27.92
2018,2,5,8,30,656.0,52.0,1.2,15.7,208.0,97.55,51.96
2018,2,5,8,45,701.0,55.5,1.25,15.9,253.0,150.12,89.63
2018,2,5,9,0,746.0,59.0,1.3,16.1,298.0,207.69,137.56
2018,2,5,9,15,778.5,62.0,1.45,16.35,341.0,266.18,189.36
2018,2,5,9,30,811.0,65.0,1.6,16.6,384.0,327.5,243.89
2018,2,5,9,45,834.5,66.5,1.75,16.8,422.0,386.41,296.09
2018,2,5,10,0,858.0,68.0,1.9,17.0,460.0,446.09,347.7
2018,2,5,10,15,872.5,69.5,1.95,17.25,492.0,501.83,394.58
2018,2,5,10,30,887.0,71.0,2.0,17.5,524.0,557.06,439.59
2018,2,5,10,45,897.5,72.0,2.1,17.75,549.5,608.61,480.75
2018,2,5,11,0,908.0,73.0,2.2,18.0,575.0,658.71,519.74
2018,2,5,11,15,915.5,74.0,2.25,18.2,593.5,705.07,554.88
2018,2,5,11,30,923.0,75.0,2.3,18.4,612.0,749.23,586.04
2018,2,5,11,45,857.5,95.5,2.3,18.6,601.0,763.52,595.01
2018,2,5,12,0,792.0,116.0,2.3,18.8,590.0,765.43,595.51
2018,2,5,12,15,741.0,131.5,2.35,18.95,576.5,771.04,599.33
2018,2,5,12,30,690.0,147.0,2.4,19.1,563.0,767.81,596.98
2018,2,5,12,45,763.0,124.0,2.45,19.2,580.0,822.77,636.17
2018,2,5,13,0,836.0,101.0,2.5,19.3,597.0,872.27,670.69
2018,2,5,13,15,802.0,106.5,2.6,19.3,574.0,862.21,664.46
2018,2,5,13,30,768.0,112.0,2.7,19.3,551.0,847.9,655.88
2018,2,5,13,45,700.5,126.0,2.75,19.25,515.0,815.61,634.4
2018,2,5,14,0,633.0,140.0,2.8,19.2,479.0,773.93,606.16
2018,2,5,14,15,713.5,110.5,2.9,19.0,474.5,812.57,636.3
2018,2,5,14,30,794.0,81.0,3.0,18.8,470.0,840.5,658.22
2018,2,5,14,45,719.5,92.0,3.05,18.6,425.5,786.11,620.88
2018,2,5,15,0,645.0,103.0,3.1,18.4,381.0,725.98,579.18
2018,2,5,15,15,632.5,95.0,3.1,18.4,346.5,694.71,557.51
2018,2,5,15,30,620.0,87.0,3.1,18.4,312.0,661.26,533.57
2018,2,5,15,45,668.0,71.0,3.05,17.65,286.0,664.52,538.16
2018,2,5,16,0,716.0,55.0,3.0,16.9,260.0,656.99,533.64
2018,2,5,16,15,663.5,50.5,2.95,16.5,214.5,588.75,480.81
2018,2,5,16,30,611.0,46.0,2.9,16.1,169.0,521.53,426.68
2018,2,5,16,45,525.0,39.5,2.8,15.65,125.5,438.52,356.58
2018,2,5,17,0,439.0,33.0,2.7,15.2,82.0,354.85,278.75
2018,2,5,17,15,287.0,23.0,2.65,15.1,49.0,224.17,97.79
2018,2,5,17,30,135.0,13.0,2.6,15.0,16.0,84.51,0.0
2018,2,5,17,45,67.5,6.5,2.55,14.9,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,6,7,15,173.0,11.5,2.3,14.0,22.0,10.46,0.0
2018,2,6,7,30,346.0,23.0,2.3,14.4,44.0,19.37,1.07
2018,2,6,7,45,406.0,31.5,2.3,14.75,78.0,25.58,15.79
2018,2,6,8,0,466.0,40.0,2.3,15.1,112.0,31.62,21.98
2018,2,6,8,15,525.0,50.0,2.3,15.3,156.5,47.2,28.65
2018,2,6,8,30,584.0,60.0,2.3,15.5,201.0,96.56,53.84
2018,2,6,8,45,704.0,55.5,2.35,15.75,259.5,151.09,90.56
2018,2,6,9,0,824.0,51.0,2.4,16.0,318.0,218.52,143.92
2018,2,6,9,15,853.5,53.0,2.45,16.2,362.0,279.46,198.68
2018,2,6,9,30,883.0,55.0,2.5,16.4,406.0,342.64,255.68
2018,2,6,9,45,903.0,57.0,2.55,16.6,445.5,404.17,310.7
2018,2,6,10,0,923.0,59.0,2.6,16.8,485.0,466.25,364.69
2018,2,6,10,15,936.0,61.0,2.6,17.0,518.0,525.16,414.5
2018,2,6,10,30,949.0,63.0,2.6,17.2,551.0,583.29,462.05
2018,2,6,10,45,958.0,64.0,2.65,17.4,577.0,636.92,504.93
2018,2,6,11,0,967.0,65.0,2.7,17.6,603.0,688.78,545.29
2018,2,6,11,15,973.0,65.5,2.7,17.8,621.5,736.05,580.75
2018,2,6,11,30,979.0,66.0,2.7,18.0,640.0,780.8,611.71
2018,2,6,11,45,981.5,67.0,2.75,18.15,650.5,820.77,639.4
2018,2,6,12,0,984.0,68.0,2.8,18.3,661.0,857.58,664.75
2018,2,6,12,15,981.5,68.5,2.8,18.4,662.0,886.4,684.21
2018,2,6,12,30,979.0,69.0,2.8,18.5,663.0,911.5,701.13
2018,2,6,12,45,975.0,69.5,2.75,18.65,656.5,931.48,714.06
2018,2,6,13,0,971.0,70.0,2.7,18.8,650.0,947.54,724.39
2018,2,6,13,15,966.5,70.0,2.7,18.85,636.5,958.57,732.14
2018,2,6,13,30,962.0,70.0,2.7,18.9,623.0,965.63,737.39
2018,2,6,13,45,954.5,69.0,2.7,19.0,601.5,964.7,737.25
2018,2,6,14,0,947.0,68.0,2.7,19.1,580.0,959.81,734.64
2018,2,6,14,15,885.0,78.0,2.7,19.05,537.0,915.64,705.53
2018,2,6,14,30,823.0,88.0,2.7,19.0,494.0,877.28,680.55
2018,2,6,14,45,773.5,90.5,2.7,18.9,451.0,828.8,648.16
2018,2,6,15,0,724.0,93.0,2.7,18.8,408.0,784.29,618.18
2018,2,6,15,15,745.5,81.0,2.7,18.8,379.5,769.86,609.34
2018,2,6,15,30,767.0,69.0,2.7,18.8,351.0,757.44,601.49
2018,2,6,15,45,688.5,69.5,2.5,18.2,299.0,680.54,545.74
2018,2,6,16,0,610.0,70.0,2.3,17.6,247.0,600.47,486.3
2018,2,6,16,15,617.5,58.0,2.25,17.2,211.0,571.16,463.97
2018,2,6,16,30,625.0,46.0,2.2,16.8,175.0,532.9,432.56
2018,2,6,16,45,561.5,39.0,2.2,16.4,132.5,456.42,369.08
2018,2,6,17,0,498.0,32.0,2.2,16.0,90.0,382.87,300.75
2018,2,6,17,15,333.0,23.0,2.1,16.0,54.0,253.55,130.41
2018,2,6,17,30,168.0,14.0,2.0,16.0,18.0,103.47,0.0
2018,2,6,17,45,84.0,7.0,1.95,16.0,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,2.1,12.95,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,2.1,13.0,2.0,0.0,0.0
2018,2,7,7,15,160.5,13.0,2.15,13.4,22.0,11.82,0.0
2018,2,7,7,30,297.0,23.0,2.2,13.8,42.0,19.18,3.04
2018,2,7,7,45,325.0,36.0,2.25,14.2,73.5,29.46,19.24
2018,2,7,8,0,353.0,49.0,2.3,14.6,105.0,39.25,28.73
2018,2,7,8,15,523.5,49.0,2.25,14.8,162.0,46.64,27.97
2018,2,7,8,30,694.0,49.0,2.2,15.0,219.0,98.79,51.5
2018,2,7,8,45,736.5,52.5,2.15,15.25,265.0,153.55,91.32
2018,2,7,9,0,779.0,56.0,2.1,15.5,311.0,212.96,141.41
2018,2,7,9,15,807.5,59.0,1.95,15.8,354.0,272.53,194.59
2018,2,7,9,30,836.0,62.0,1.8,16.1,397.0,334.42,249.73
2018,2,7,9,45,856.5,63.5,1.7,16.45,435.0,394.15,302.2
2018,2,7,10,0,877.0,65.0,1.6,16.8,473.0,453.6,352.74
2018,2,7,10,15,890.5,66.5,1.55,17.2,505.0,509.99,399.22
2018,2,7,10,30,904.0,68.0,1.5,17.6,537.0,565.73,443.43
2018,2,7,10,45,913.5,69.5,1.4,18.0,562.5,618.17,483.19
2018,2,7,11,0,923.0,71.0,1.3,18.4,588.0,669.04,520.21
2018,2,7,11,15,929.0,71.5,1.25,18.6,606.0,714.6,552.99
2018,2,7,11,30,935.0,72.0,1.2,18.8,624.0,757.78,581.21
2018,2,7,11,45,938.0,72.5,1.15,19.0,634.5,796.1,605.65
2018,2,7,12,0,941.0,73.0,1.1,19.2,645.0,831.42,627.76
2018,2,7,12,15,940.0,74.0,1.1,19.25,647.0,860.91,646.85
2018,2,7,12,30,939.0,75.0,1.1,19.3,649.0,886.91,663.66
2018,2,7,12,45,934.0,76.5,1.1,19.35,643.0,906.47,676.27
2018,2,7,13,0,929.0,78.0,1.1,19.4,637.0,922.24,686.56
2018,2,7,13,15,924.5,77.5,1.1,19.35,623.5,932.21,693.49
2018,2,7,13,30,920.0,77.0,1.1,19.3,610.0,938.35,698.14
2018,2,7,13,45,912.0,76.0,1.1,19.3,588.5,936.83,697.86
2018,2,7,14,0,904.0,75.0,1.1,19.3,567.0,931.51,695.35
2018,2,7,14,15,867.5,79.5,1.1,19.2,532.5,912.64,684.33
2018,2,7,14,30,831.0,84.0,1.1,19.1,498.0,881.4,665.23
2018,2,7,14,45,826.0,78.5,1.1,19.0,466.0,862.78,654.66
2018,2,7,15,0,821.0,73.0,1.1,18.9,434.0,840.77,641.55
2018,2,7,15,15,781.5,72.5,1.1,18.9,391.0,792.15,609.7
2018,2,7,15,30,742.0,72.0,1.1,18.9,348.0,741.81,576.22
2018,2,7,15,45,730.0,65.5,1.05,18.3,309.0,705.33,552.35
2018,2,7,16,0,718.0,59.0,1.0,17.7,270.0,666.67,525.73
2018,2,7,16,15,671.5,53.5,0.95,17.3,224.5,601.26,477.71
2018,2,7,16,30,625.0,48.0,0.9,16.9,179.0,536.5,428.03
2018,2,7,16,45,540.5,41.5,0.9,16.5,134.0,453.5,361.54
2018,2,7,17,0,456.0,35.0,0.9,16.1,89.0,369.48,287.91
2018,2,7,17,15,302.0,24.5,0.9,15.9,53.5,239.13,136.38
2018,2,7,17,30,148.0,14.0,0.9,15.7,18.0,92.91,0.0
2018,2,7,17,45,74.0,7.0,0.85,15.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.2,13.25,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.3,13.3,2.0,0.0,0.0
2018,2,8,7,15,172.0,14.0,1.35,13.55,24.5,12.73,0.0
2018,2,8,7,30,321.0,25.0,1.4,13.8,47.0,21.0,5.65
2018,2,8,7,45,339.0,38.0,1.5,14.1,77.5,31.21,20.89
2018,2,8,8,0,357.0,51.0,1.6,14.4,108.0,39.19,28.77
2018,2,8,8,15,520.0,51.5,1.5,14.65,165.0,49.07,29.8
2018,2,8,8,30,683.0,52.0,1.4,14.9,222.0,101.22,53.84
2018,2,8,8,45,725.5,56.0,1.3,15.1,268.0,155.9,93.64
2018,2,8,9,0,768.0,60.0,1.2,15.3,314.0,215.28,143.42
2018,2,8,9,15,800.5,62.5,1.15,15.6,358.0,274.94,196.1
2018,2,8,9,30,833.0,65.0,1.1,15.9,402.0,337.4,251.07
2018,2,8,9,45,857.0,66.0,1.05,16.25,441.0,397.95,303.5
2018,2,8,10,0,881.0,67.0,1.0,16.6,480.0,458.61,354.28
2018,2,8,10,15,895.0,68.5,1.0,17.0,512.5,515.59,400.7
2018,2,8,10,30,909.0,70.0,1.0,17.4,545.0,571.96,444.92
2018,2,8,10,45,918.5,71.5,1.05,17.8,571.0,624.77,485.41
2018,2,8,11,0,928.0,73.0,1.1,18.2,597.0,675.98,523.52
2018,2,8,11,15,934.5,73.0,1.15,18.45,615.0,721.65,556.98
2018,2,8,11,30,941.0,73.0,1.2,18.7,633.0,764.95,586.14
2018,2,8,11,45,944.0,74.0,1.2,18.95,643.5,804.13,611.62
2018,2,8,12,0,947.0,75.0,1.2,19.2,654.0,840.32,634.85
2018,2,8,12,15,948.5,74.5,1.3,19.3,656.5,870.36,655.6
2018,2,8,12,30,950.0,74.0,1.4,19.4,659.0,896.97,674.16
2018,2,8,12,45,940.0,76.5,1.45,19.55,651.0,913.64,685.4
2018,2,8,13,0,930.0,79.0,1.5,19.7,643.0,926.31,694.23
2018,2,8,13,15,843.5,103.0,1.6,19.7,606.0,900.63,678.71
2018,2,8,13,30,757.0,127.0,1.7,19.7,569.0,866.04,657.42
2018,2,8,13,45,806.0,108.0,1.8,19.7,564.0,889.74,675.82
2018,2,8,14,0,855.0,89.0,1.9,19.7,559.0,915.31,694.98
2018,2,8,14,15,878.0,78.5,1.95,19.65,540.0,913.74,695.43
2018,2,8,14,30,901.0,68.0,2.0,19.6,521.0,917.07,699.66
2018,2,8,14,45,885.0,66.5,2.1,19.55,486.0,892.88,685.59
2018,2,8,15,0,869.0,65.0,2.2,19.5,451.0,865.56,669.4
2018,2,8,15,15,846.5,62.5,2.2,19.5,410.5,828.35,644.94
2018,2,8,15,30,824.0,60.0,2.2,19.5,370.0,797.07,624.3
2018,2,8,15,45,791.5,56.5,2.25,18.8,325.0,745.53,590.3
2018,2,8,16,0,759.0,53.0,2.3,18.1,280.0,692.79,554.08
2018,2,8,16,15,709.5,49.5,2.35,17.6,233.5,626.42,505.28
2018,2,8,16,30,660.0,46.0,2.4,17.1,187.0,560.74,454.44
2018,2,8,16,45,580.0,39.5,2.45,16.65,141.0,472.01,382.5
2018,2,8,17,0,500.0,33.0,2.5,16.2,95.0,387.53,307.48
2018,2,8,17,15,339.0,24.5,2.5,16.0,58.0,263.43,164.27
2018,2,8,17,30,178.0,16.0,2.5,15.8,21.0,111.28,0.0
2018,2,8,17,45,89.0,8.0,2.55,15.65,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.9,13.85,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.9,13.9,2.0,0.0,0.0
2018,2,9,7,15,191.0,13.5,0.9,14.15,25.5,12.28,0.0
2018,2,9,7,30,350.0,24.0,0.9,14.4,49.0,19.93,6.41
2018,2,9,7,45,431.5,34.0,0.85,14.65,88.5,27.52,17.85
2018,2,9,8,0,513.0,44.0,0.8,14.9,128.0,34.87,25.01
2018,2,9,8,15,616.5,46.0,0.75,15.15,179.0,49.75,28.8
2018,2,9,8,30,720.0,48.0,0.7,15.4,230.0,101.23,52.13
2018,2,9,8,45,761.5,51.0,0.65,15.65,276.5,157.21,92.71
2018,2,9,9,0,803.0,54.0,0.6,15.9,323.0,217.68,143.14
2018,2,9,9,15,831.5,56.0,0.65,16.2,366.5,279.47,197.47
2018,2,9,9,30,860.0,58.0,0.7,16.5,410.0,341.43,251.97
2018,2,9,9,45,880.0,59.5,0.7,16.8,448.5,401.5,303.88
2018,2,9,10,0,900.0,61.0,0.7,17.1,487.0,462.14,354.51
2018,2,9,10,15,912.5,62.5,0.85,17.35,519.5,519.38,401.99
2018,2,9,10,30,925.0,64.0,1.0,17.6,552.0,575.8,447.48
2018,2,9,10,45,934.5,65.5,1.15,17.85,578.0,629.37,489.62
2018,2,9,11,0,944.0,67.0,1.3,18.1,604.0,681.3,529.52
2018,2,9,11,15,949.5,68.0,1.45,18.25,622.5,728.06,564.7
2018,2,9,11,30,955.0,69.0,1.6,18.4,641.0,772.34,595.93
2018,2,9,11,45,957.0,70.0,1.75,18.6,651.5,811.28,623.18
2018,2,9,12,0,959.0,71.0,1.9,18.8,662.0,847.1,648.25
2018,2,9,12,15,959.0,71.0,2.0,18.85,664.0,876.83,669.02
2018,2,9,12,30,959.0,71.0,2.1,18.9,666.0,903.02,687.48
2018,2,9,12,45,934.0,76.5,2.25,18.95,651.5,910.41,693.75
2018,2,9,13,0,909.0,82.0,2.4,19.0,637.0,913.25,697.2
2018,2,9,13,15,908.0,80.0,2.45,19.0,624.5,924.37,705.73
2018,2,9,13,30,907.0,78.0,2.5,19.0,612.0,931.73,711.76
2018,2,9,13,45,899.0,77.0,2.6,19.0,590.5,930.15,712.32
2018,2,9,14,0,891.0,76.0,2.7,19.0,569.0,924.79,710.48
2018,2,9,14,15,845.5,82.0,2.7,18.9,531.0,899.49,694.37
2018,2,9,14,30,800.0,88.0,2.7,18.8,493.0,861.81,669.7
2018,2,9,14,45,784.5,82.5,2.7,18.7,457.5,834.09,651.97
2018,2,9,15,0,769.0,77.0,2.7,18.6,422.0,803.38,631.84
2018,2,9,15,15,712.5,80.0,2.7,18.6,377.0,749.94,594.68
2018,2,9,15,30,656.0,83.0,2.7,18.6,332.0,691.78,553.41
2018,2,9,15,45,614.0,78.5,2.65,18.05,289.5,635.56,513.39
2018,2,9,16,0,572.0,74.0,2.6,17.5,247.0,579.21,471.9
2018,2,9,16,15,518.5,67.0,2.6,17.05,204.0,511.37,419.8
2018,2,9,16,30,465.0,60.0,2.6,16.6,161.0,445.24,366.39
2018,2,9,16,45,395.0,50.5,2.6,16.15,121.5,367.29,300.58
2018,2,9,17,0,325.0,41.0,2.6,15.7,82.0,293.73,234.98
2018,2,9,17,15,222.5,28.0,2.6,15.5,50.5,200.1,131.75
2018,2,9,17,30,120.0,15.0,2.6,15.3,19.0,79.05,0.0
2018,2,9,17,45,60.0,7.5,2.65,15.1,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,6.2,11.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,6.15,11.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,6.05,11.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,5.45,11.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.5,5.05,11.75,1.0,0.0,0.0
2018,2,10,7,0,25.0,3.0,5.0,11.9,2.0,0.0,0.0
2018,2,10,7,15,189.0,15.0,5.1,12.2,27.5,13.64,0.0
2018,2,10,7,30,353.0,27.0,5.2,12.5,53.0,22.66,9.33
2018,2,10,7,45,433.5,35.5,5.35,12.8,91.5,28.75,19.09
2018,2,10,8,0,514.0,44.0,5.5,13.1,130.0,34.73,25.04
2018,2,10,8,15,611.5,47.5,5.55,13.4,181.5,51.55,30.14
2018,2,10,8,30,709.0,51.0,5.6,13.7,233.0,103.75,55.04
2018,2,10,8,45,743.5,55.5,5.7,14.0,278.5,159.55,96.88
2018,2,10,9,0,778.0,60.0,5.8,14.3,324.0,219.07,148.39
2018,2,10,9,15,809.5,62.5,5.8,14.55,368.0,279.28,203.33
2018,2,10,9,30,841.0,65.0,5.8,14.8,412.0,342.17,261.0
2018,2,10,9,45,856.5,68.0,5.85,15.1,449.5,402.15,315.89
2018,2,10,10,0,872.0,71.0,5.9,15.4,487.0,461.29,368.78
2018,2,10,10,15,885.5,72.5,5.75,15.55,519.5,517.8,418.06
2018,2,10,10,30,899.0,74.0,5.6,15.7,552.0,573.65,465.28
2018,2,10,10,45,902.0,77.0,5.5,15.9,575.5,623.92,506.7
2018,2,10,11,0,905.0,80.0,5.4,16.1,599.0,672.05,545.26
2018,2,10,11,15,814.5,108.5,5.25,16.25,586.5,685.25,554.63
2018,2,10,11,30,724.0,137.0,5.1,16.4,574.0,687.73,555.16
2018,2,10,11,45,679.0,155.0,4.95,16.55,570.0,702.72,565.44
2018,2,10,12,0,634.0,173.0,4.8,16.7,566.0,712.06,571.03
2018,2,10,12,15,686.0,155.5,4.75,16.75,582.5,759.2,607.22
2018,2,10,12,30,738.0,138.0,4.7,16.8,599.0,805.37,640.77
2018,2,10,12,45,821.5,112.0,4.7,16.9,621.0,863.59,683.0
2018,2,10,13,0,905.0,86.0,4.7,17.0,643.0,916.41,720.86
2018,2,10,13,15,907.5,84.0,4.75,17.05,632.0,930.73,731.51
2018,2,10,13,30,910.0,82.0,4.8,17.1,621.0,941.39,739.96
2018,2,10,13,45,899.5,80.0,4.85,17.15,597.5,936.33,737.34
2018,2,10,14,0,889.0,78.0,4.9,17.2,574.0,927.44,732.2
2018,2,10,14,15,887.0,75.5,4.95,17.15,549.5,922.03,730.02
2018,2,10,14,30,885.0,73.0,5.0,17.1,525.0,912.95,725.27
2018,2,10,14,45,854.5,74.0,5.05,17.0,486.5,888.15,709.23
2018,2,10,15,0,824.0,75.0,5.1,16.9,448.0,851.42,684.3
2018,2,10,15,15,815.5,66.5,5.1,16.9,408.0,818.98,661.76
2018,2,10,15,30,807.0,58.0,5.1,16.9,368.0,783.34,636.39
2018,2,10,15,45,765.5,60.0,5.1,16.55,326.0,732.12,599.34
2018,2,10,16,0,724.0,62.0,5.1,16.2,284.0,679.68,560.21
2018,2,10,16,15,646.5,57.5,5.0,15.85,231.5,597.12,495.45
2018,2,10,16,30,569.0,53.0,4.9,15.5,179.0,512.57,426.76
2018,2,10,16,45,513.5,45.5,4.8,15.15,138.5,443.07,366.92
2018,2,10,17,0,458.0,38.0,4.7,14.8,98.0,376.6,305.18
2018,2,10,17,15,298.5,27.0,4.75,14.6,59.5,246.79,171.82
2018,2,10,17,30,139.0,16.0,4.8,14.4,21.0,90.54,0.0
2018,2,10,17,45,69.5,8.0,4.85,14.25,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,11,6,45,18.0,2.0,2.45,11.3,1.5,0.0,0.0
2018,2,11,7,0,36.0,4.0,2.5,11.4,3.0,0.0,0.0
2018,2,11,7,15,223.0,15.5,2.55,11.75,31.0,14.1,0.0
2018,2,11,7,30,410.0,27.0,2.6,12.1,59.0,22.58,10.3
2018,2,11,7,45,518.0,33.5,2.65,12.4,103.5,29.47,19.88
2018,2,11,8,0,626.0,40.0,2.7,12.7,148.0,34.34,24.82
2018,2,11,8,15,669.0,46.5,2.8,13.0,193.5,52.46,29.76
2018,2,11,8,30,712.0,53.0,2.9,13.3,239.0,106.57,57.19
