Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,5,15,1.0,3.0,1.0,12.05,3.0,0.0,0.0
2018,4,23,5,30,2.0,6.0,1.0,12.2,6.0,5.46,0.0
2018,4,23,5,45,27.5,22.0,0.95,12.35,25.0,18.35,0.0
2018,4,23,6,0,53.0,38.0,0.9,12.5,44.0,31.17,20.74
2018,4,23,6,15,97.5,56.5,0.85,12.75,74.5,45.58,34.59
2018,4,23,6,30,142.0,75.0,0.8,13.0,105.0,57.64,45.82
2018,4,23,6,45,103.0,96.5,0.8,13.2,121.5,75.21,61.69
2018,4,23,7,0,64.0,118.0,0.8,13.4,138.0,93.52,77.87
2018,4,23,7,15,88.0,141.5,0.7,13.75,174.0,110.53,92.49
2018,4,23,7,30,112.0,165.0,0.6,14.1,210.0,121.67,101.69
2018,4,23,7,45,135.0,189.0,0.5,14.4,251.0,145.83,112.98
2018,4,23,8,0,158.0,213.0,0.4,14.7,292.0,178.41,135.35
2018,4,23,8,15,183.0,235.0,0.4,15.05,335.5,213.38,161.14
2018,4,23,8,30,208.0,257.0,0.4,15.4,379.0,251.79,190.52
2018,4,23,8,45,220.5,277.0,0.35,15.7,415.5,288.38,219.02
2018,4,23,9,0,233.0,297.0,0.3,16.0,452.0,326.6,248.46
2018,4,23,9,15,305.0,299.0,0.3,16.35,514.5,375.03,284.68
2018,4,23,9,30,377.0,301.0,0.3,16.7,577.0,434.14,328.62
2018,4,23,9,45,593.0,230.0,0.3,17.1,688.5,517.89,390.41
2018,4,23,10,0,809.0,159.0,0.3,17.5,800.0,620.96,464.97
2018,4,23,10,15,820.0,161.0,0.4,17.7,830.5,674.63,503.66
2018,4,23,10,30,831.0,163.0,0.5,17.9,861.0,727.38,541.47
2018,4,23,10,45,698.5,234.5,0.6,18.15,831.5,738.47,547.74
2018,4,23,11,0,566.0,306.0,0.7,18.4,802.0,734.68,543.77
2018,4,23,11,15,426.5,367.0,0.85,18.5,744.0,704.82,522.67
2018,4,23,11,30,287.0,428.0,1.0,18.6,686.0,658.58,489.59
2018,4,23,11,45,261.5,438.5,1.15,18.65,675.0,662.17,493.26
2018,4,23,12,0,236.0,449.0,1.3,18.7,664.0,652.88,487.52
2018,4,23,12,15,270.0,438.5,1.45,18.7,684.0,697.64,520.72
2018,4,23,12,30,304.0,428.0,1.6,18.7,704.0,731.91,546.28
2018,4,23,12,45,334.5,410.0,1.75,18.65,710.5,754.62,564.22
2018,4,23,13,0,365.0,392.0,1.9,18.6,717.0,776.13,581.52
2018,4,23,13,15,389.5,374.5,2.05,18.5,715.0,790.57,594.03
2018,4,23,13,30,414.0,357.0,2.2,18.4,713.0,817.7,615.07
2018,4,23,13,45,422.0,342.5,2.35,18.3,696.5,815.38,615.76
2018,4,23,14,0,430.0,328.0,2.5,18.2,680.0,810.59,615.03
2018,4,23,14,15,443.5,309.5,2.6,18.05,660.5,804.63,613.52
2018,4,23,14,30,457.0,291.0,2.7,17.9,641.0,795.92,610.14
2018,4,23,14,45,439.5,282.5,2.8,17.7,605.5,764.68,590.07
2018,4,23,15,0,422.0,274.0,2.9,17.5,570.0,731.86,568.75
2018,4,23,15,15,400.0,261.0,2.9,17.5,527.5,672.17,527.08
2018,4,23,15,30,378.0,248.0,2.9,17.5,485.0,628.67,496.43
2018,4,23,15,45,323.0,237.0,3.15,17.1,428.5,558.12,445.54
2018,4,23,16,0,268.0,226.0,3.4,16.7,372.0,489.91,394.92
2018,4,23,16,15,343.0,188.5,3.45,16.35,356.5,498.55,405.82
2018,4,23,16,30,418.0,151.0,3.5,16.0,341.0,515.23,421.97
2018,4,23,16,45,430.5,132.5,3.55,15.7,307.5,484.96,399.65
2018,4,23,17,0,443.0,114.0,3.6,15.4,274.0,452.07,374.57
2018,4,23,17,15,287.5,98.0,3.55,15.05,195.5,313.91,261.12
2018,4,23,17,30,132.0,82.0,3.5,14.7,117.0,168.36,138.61
2018,4,23,17,45,78.0,63.0,3.45,14.35,82.5,112.4,90.26
2018,4,23,18,0,24.0,44.0,3.4,14.0,48.0,54.97,40.62
2018,4,23,18,15,23.0,30.5,3.25,13.75,33.0,39.9,26.54
2018,4,23,18,30,22.0,17.0,3.1,13.5,18.0,27.64,4.25
2018,4,23,18,45,11.0,8.5,3.0,13.25,9.0,10.95,0.0
2018,4,23,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.1,10.8,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.0,2.0,1.82,0.0
2018,4,24,5,45,0.0,7.5,2.1,11.2,7.5,6.58,0.0
2018,4,24,6,0,0.0,13.0,2.1,11.4,13.0,11.42,4.13
2018,4,24,6,15,0.0,20.5,2.05,11.55,20.5,18.03,10.39
2018,4,24,6,30,0.0,28.0,2.0,11.7,28.0,24.65,16.56
2018,4,24,6,45,0.0,39.0,1.95,11.9,39.0,34.38,25.46
2018,4,24,7,0,0.0,50.0,1.9,12.1,50.0,44.12,34.25
2018,4,24,7,15,0.0,60.0,1.85,12.25,60.0,53.0,42.14
2018,4,24,7,30,0.0,70.0,1.8,12.4,70.0,61.89,49.92
2018,4,24,7,45,0.0,96.5,1.8,12.55,96.5,84.38,66.44
2018,4,24,8,0,0.0,123.0,1.8,12.7,123.0,106.42,84.64
2018,4,24,8,15,2.5,149.5,1.8,12.85,151.0,129.07,102.96
2018,4,24,8,30,5.0,176.0,1.8,13.0,179.0,152.26,121.52
2018,4,24,8,45,11.0,205.0,1.85,13.2,212.0,179.11,142.76
2018,4,24,9,0,17.0,234.0,1.9,13.4,245.0,207.03,164.71
2018,4,24,9,15,26.5,266.0,2.0,13.55,284.5,236.82,188.02
2018,4,24,9,30,36.0,298.0,2.1,13.7,324.0,271.83,215.33
2018,4,24,9,45,46.0,323.0,2.2,13.85,358.5,303.11,239.53
2018,4,24,10,0,56.0,348.0,2.3,14.0,393.0,335.95,264.81
2018,4,24,10,15,57.5,362.5,2.4,14.1,410.0,355.86,279.92
2018,4,24,10,30,59.0,377.0,2.5,14.2,427.0,376.03,295.2
2018,4,24,10,45,94.5,402.0,2.55,14.3,484.0,430.8,337.39
2018,4,24,11,0,130.0,427.0,2.6,14.4,541.0,494.61,385.69
2018,4,24,11,15,161.0,437.5,2.7,14.45,581.0,540.37,420.25
2018,4,24,11,30,192.0,448.0,2.8,14.5,621.0,588.18,456.19
2018,4,24,11,45,199.0,451.5,2.85,14.55,632.0,609.72,471.97
2018,4,24,12,0,206.0,455.0,2.9,14.6,643.0,630.91,487.62
2018,4,24,12,15,243.0,445.5,3.0,14.65,666.5,678.7,523.57
2018,4,24,12,30,280.0,436.0,3.1,14.7,690.0,716.36,552.03
2018,4,24,12,45,354.0,404.0,3.25,14.75,722.0,767.22,591.52
2018,4,24,13,0,428.0,372.0,3.4,14.8,754.0,830.83,639.46
2018,4,24,13,15,547.5,310.5,3.55,14.8,789.5,897.93,691.46
2018,4,24,13,30,667.0,249.0,3.7,14.8,825.0,966.52,743.99
2018,4,24,13,45,785.5,184.5,3.8,14.8,843.5,1014.62,778.28
2018,4,24,14,0,904.0,120.0,3.9,14.8,862.0,1054.5,806.95
2018,4,24,14,15,889.5,121.0,4.0,14.7,828.0,1036.75,796.61
2018,4,24,14,30,875.0,122.0,4.1,14.6,794.0,1015.55,784.38
2018,4,24,14,45,860.0,121.0,4.15,14.55,754.0,999.06,775.0
2018,4,24,15,0,845.0,120.0,4.2,14.5,714.0,968.53,755.74
2018,4,24,15,15,831.5,116.5,4.2,14.5,671.0,933.64,732.96
2018,4,24,15,30,818.0,113.0,4.2,14.5,628.0,896.02,708.09
2018,4,24,15,45,776.5,109.5,4.2,14.25,568.0,831.24,663.76
2018,4,24,16,0,735.0,106.0,4.2,14.0,508.0,770.3,621.53
2018,4,24,16,15,718.0,100.0,4.2,13.8,461.5,722.28,588.12
2018,4,24,16,30,701.0,94.0,4.2,13.6,415.0,673.07,553.03
2018,4,24,16,45,622.0,95.0,4.15,13.4,354.0,586.38,486.86
2018,4,24,17,0,543.0,96.0,4.1,13.2,293.0,504.24,421.19
2018,4,24,17,15,505.5,86.5,4.05,12.95,247.0,442.05,370.4
2018,4,24,17,30,468.0,77.0,4.0,12.7,201.0,382.13,319.6
2018,4,24,17,45,356.5,66.0,3.9,12.4,148.0,281.91,233.68
2018,4,24,18,0,245.0,55.0,3.8,12.1,95.0,197.73,159.88
2018,4,24,18,15,173.5,39.5,3.7,11.95,63.0,136.9,104.29
2018,4,24,18,30,102.0,24.0,3.6,11.8,31.0,71.17,25.38
2018,4,24,18,45,54.0,12.5,3.5,11.6,16.0,27.15,0.0
2018,4,24,19,0,6.0,1.0,3.4,11.4,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,3.3,11.35,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.7,9.35,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.7,9.5,4.0,3.64,0.0
2018,4,25,5,45,2.5,10.0,2.65,9.7,10.0,8.79,0.0
2018,4,25,6,0,0.0,16.0,2.6,9.9,16.0,14.06,6.53
2018,4,25,6,15,0.0,26.5,2.5,10.0,26.5,23.33,15.24
2018,4,25,6,30,0.0,37.0,2.4,10.1,37.0,32.61,23.9
2018,4,25,6,45,0.0,50.0,2.3,10.15,50.0,44.13,34.49
2018,4,25,7,0,0.0,63.0,2.2,10.2,63.0,55.67,44.96
2018,4,25,7,15,0.0,68.5,2.05,10.4,68.5,60.55,49.24
2018,4,25,7,30,0.0,74.0,1.9,10.6,74.0,65.45,53.45
2018,4,25,7,45,0.0,94.5,1.75,10.8,94.5,82.8,65.53
2018,4,25,8,0,0.0,115.0,1.6,11.0,115.0,100.04,79.78
2018,4,25,8,15,2.0,143.5,1.55,11.2,144.5,124.22,99.54
2018,4,25,8,30,4.0,172.0,1.5,11.4,174.0,148.87,119.4
2018,4,25,8,45,15.0,212.0,1.4,11.65,221.5,185.99,148.86
2018,4,25,9,0,26.0,252.0,1.3,11.9,269.0,224.86,179.32
2018,4,25,9,15,47.5,290.0,1.35,12.2,324.0,264.67,210.17
2018,4,25,9,30,69.0,328.0,1.4,12.5,379.0,311.75,246.5
2018,4,25,9,45,88.0,353.0,1.45,12.75,421.0,350.16,275.83
2018,4,25,10,0,107.0,378.0,1.5,13.0,463.0,391.03,306.84
2018,4,25,10,15,184.0,387.0,1.6,13.2,540.0,459.35,359.35
2018,4,25,10,30,261.0,396.0,1.7,13.4,617.0,537.09,418.1
2018,4,25,10,45,447.5,331.0,1.8,13.65,721.0,639.09,496.21
2018,4,25,11,0,634.0,266.0,1.9,13.9,825.0,752.01,580.46
2018,4,25,11,15,758.0,204.5,2.05,14.0,883.0,827.77,636.98
2018,4,25,11,30,882.0,143.0,2.2,14.1,941.0,895.86,684.5
2018,4,25,11,45,889.5,140.0,2.35,14.25,949.0,931.02,708.67
2018,4,25,12,0,897.0,137.0,2.5,14.4,957.0,963.4,731.25
2018,4,25,12,15,897.0,136.0,2.6,14.4,954.5,987.65,748.3
2018,4,25,12,30,897.0,135.0,2.7,14.4,952.0,1008.46,763.2
2018,4,25,12,45,896.5,133.0,2.85,14.45,942.5,1024.26,775.19
2018,4,25,13,0,896.0,131.0,3.0,14.5,933.0,1036.38,784.86
2018,4,25,13,15,890.5,131.0,3.1,14.45,915.0,1041.78,789.99
2018,4,25,13,30,885.0,131.0,3.2,14.4,897.0,1043.38,792.75
2018,4,25,13,45,877.0,131.0,3.35,14.4,871.5,1038.69,791.69
2018,4,25,14,0,869.0,131.0,3.5,14.4,846.0,1030.31,788.23
2018,4,25,14,15,858.0,129.5,3.6,14.3,813.0,1025.1,786.96
2018,4,25,14,30,847.0,128.0,3.7,14.2,780.0,1004.84,775.36
2018,4,25,14,45,832.0,127.5,3.8,14.1,741.5,978.42,759.56
2018,4,25,15,0,817.0,127.0,3.9,14.0,703.0,948.96,741.55
2018,4,25,15,15,801.0,123.5,3.9,14.0,659.5,912.38,717.47
2018,4,25,15,30,785.0,120.0,3.9,14.0,616.0,873.27,691.44
2018,4,25,15,45,760.0,117.5,4.0,13.75,567.5,829.88,663.12
2018,4,25,16,0,735.0,115.0,4.1,13.5,519.0,780.53,629.85
2018,4,25,16,15,702.0,111.5,4.1,13.25,467.5,722.55,588.97
2018,4,25,16,30,669.0,108.0,4.1,13.0,416.0,664.56,547.21
2018,4,25,16,45,627.5,102.5,4.1,12.8,363.5,598.5,497.03
2018,4,25,17,0,586.0,97.0,4.1,12.6,311.0,534.03,446.15
2018,4,25,17,15,522.5,89.5,4.05,12.35,258.0,455.54,382.05
2018,4,25,17,30,459.0,82.0,4.0,12.1,205.0,378.44,317.18
2018,4,25,17,45,363.0,71.0,3.9,11.85,155.0,291.07,241.74
2018,4,25,18,0,267.0,60.0,3.8,11.6,105.0,213.81,173.51
2018,4,25,18,15,160.0,42.0,3.7,11.45,66.5,125.62,95.88
2018,4,25,18,30,53.0,24.0,3.6,11.3,28.0,48.69,19.0
2018,4,25,18,45,28.0,12.5,3.5,11.15,14.5,19.54,0.0
2018,4,25,19,0,3.0,1.0,3.4,11.0,1.0,0.0,0.0
2018,4,25,19,15,1.5,0.5,3.35,11.0,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,2.95,9.4,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.0,9.5,4.0,3.64,0.0
2018,4,26,5,45,2.5,10.5,3.05,9.65,10.5,9.23,0.0
2018,4,26,6,0,0.0,17.0,3.1,9.8,17.0,14.95,7.35
2018,4,26,6,15,0.0,27.0,3.05,9.95,27.0,23.77,15.66
2018,4,26,6,30,0.0,37.0,3.0,10.1,37.0,32.61,23.91
2018,4,26,6,45,0.0,51.0,2.95,10.25,51.0,45.02,35.28
2018,4,26,7,0,0.0,65.0,2.9,10.4,65.0,57.39,46.46
2018,4,26,7,15,0.0,74.0,2.95,10.6,74.0,65.22,53.39
2018,4,26,7,30,0.0,83.0,3.0,10.8,83.0,73.0,60.15
2018,4,26,7,45,0.0,90.0,3.0,10.95,90.0,79.17,62.4
2018,4,26,8,0,0.0,97.0,3.0,11.1,97.0,85.34,67.37
2018,4,26,8,15,5.5,136.5,3.0,11.35,140.0,119.24,95.32
2018,4,26,8,30,11.0,176.0,3.0,11.6,183.0,153.81,123.41
2018,4,26,8,45,17.0,212.5,3.05,11.8,223.5,187.05,150.13
2018,4,26,9,0,23.0,249.0,3.1,12.0,264.0,221.42,177.53
2018,4,26,9,15,25.0,265.5,3.15,12.2,283.0,238.98,191.23
2018,4,26,9,30,27.0,282.0,3.2,12.4,302.0,254.51,203.26
2018,4,26,9,45,54.0,309.0,3.25,12.6,351.5,295.75,235.83
2018,4,26,10,0,81.0,336.0,3.3,12.8,401.0,340.45,270.9
2018,4,26,10,15,206.5,330.5,3.45,12.95,504.0,426.91,340.05
2018,4,26,10,30,332.0,325.0,3.6,13.1,607.0,523.98,416.55
2018,4,26,10,45,544.0,262.0,3.7,13.25,737.0,649.46,515.11
2018,4,26,11,0,756.0,199.0,3.8,13.4,867.0,786.21,619.62
2018,4,26,11,15,836.0,161.0,3.9,13.45,910.5,847.43,664.16
2018,4,26,11,30,916.0,123.0,4.0,13.5,954.0,906.57,706.0
2018,4,26,11,45,917.5,123.5,4.1,13.6,960.0,940.41,729.52
2018,4,26,12,0,919.0,124.0,4.2,13.7,966.0,971.1,750.99
2018,4,26,12,15,919.5,123.0,4.3,13.7,964.0,996.12,768.96
2018,4,26,12,30,920.0,122.0,4.4,13.7,962.0,1017.64,784.83
2018,4,26,12,45,919.0,121.5,4.5,13.75,953.0,1034.59,797.52
2018,4,26,13,0,918.0,121.0,4.6,13.8,944.0,1047.81,807.79
2018,4,26,13,15,914.0,120.5,4.7,13.8,926.5,1054.22,813.67
2018,4,26,13,30,910.0,120.0,4.8,13.8,909.0,1056.77,817.06
2018,4,26,13,45,905.0,118.5,4.85,13.75,884.5,1053.39,816.18
2018,4,26,14,0,900.0,117.0,4.9,13.7,860.0,1046.18,812.79
2018,4,26,14,15,892.0,115.5,4.95,13.65,828.0,1032.18,804.77
2018,4,26,14,30,884.0,114.0,5.0,13.6,796.0,1014.56,794.32
2018,4,26,14,45,873.5,112.0,5.0,13.55,758.5,990.45,778.9
2018,4,26,15,0,863.0,110.0,5.0,13.5,721.0,963.1,761.2
2018,4,26,15,15,848.5,107.0,5.0,13.5,677.0,937.29,744.47
2018,4,26,15,30,834.0,104.0,5.0,13.5,633.0,898.89,718.48
2018,4,26,15,45,814.5,101.0,5.0,13.35,585.0,853.64,687.65
2018,4,26,16,0,795.0,98.0,5.0,13.2,537.0,806.52,655.03
2018,4,26,16,15,768.5,95.0,5.0,13.1,486.0,752.18,616.25
2018,4,26,16,30,742.0,92.0,5.0,13.0,435.0,700.91,579.12
2018,4,26,16,45,706.0,86.5,4.95,12.85,381.5,635.93,530.28
2018,4,26,17,0,670.0,81.0,4.9,12.7,328.0,572.0,479.62
2018,4,26,17,15,616.5,75.0,4.9,12.55,274.5,497.94,418.84
2018,4,26,17,30,563.0,69.0,4.9,12.4,221.0,427.51,358.98
2018,4,26,17,45,452.0,62.0,4.9,12.2,167.0,329.93,274.67
2018,4,26,18,0,341.0,55.0,4.9,12.0,113.0,241.59,196.66
2018,4,26,18,15,210.5,39.5,4.8,11.85,71.5,150.97,116.33
2018,4,26,18,30,80.0,24.0,4.7,11.7,30.0,63.37,29.59
2018,4,26,18,45,44.0,13.0,4.65,11.6,16.0,24.66,0.0
2018,4,26,19,0,8.0,2.0,4.6,11.5,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,4.6,11.45,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.85,11.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,27,5,15,37.0,7.0,1.9,12.45,8.0,0.0,0.0
2018,4,27,5,30,74.0,14.0,1.8,12.7,16.0,12.73,0.0
2018,4,27,5,45,199.0,28.0,1.75,12.95,49.0,22.06,8.84
2018,4,27,6,0,324.0,42.0,1.7,13.2,82.0,34.48,24.09
2018,4,27,6,15,354.0,53.5,1.65,13.4,116.5,40.87,30.54
2018,4,27,6,30,384.0,65.0,1.6,13.6,151.0,48.7,37.9
2018,4,27,6,45,402.0,82.5,1.55,13.75,193.5,60.5,48.58
2018,4,27,7,0,420.0,100.0,1.5,13.9,236.0,71.73,58.54
2018,4,27,7,15,339.0,125.5,1.5,14.1,247.5,87.31,72.12
2018,4,27,7,30,258.0,151.0,1.5,14.3,259.0,107.97,89.91
2018,4,27,7,45,374.5,152.5,1.45,14.45,332.0,123.59,87.66
2018,4,27,8,0,491.0,154.0,1.4,14.6,405.0,166.6,112.06
2018,4,27,8,15,634.5,133.0,1.4,14.75,491.0,211.25,141.6
2018,4,27,8,30,778.0,112.0,1.4,14.9,577.0,277.29,192.74
2018,4,27,8,45,740.5,134.5,1.4,15.05,604.5,330.48,241.38
2018,4,27,9,0,703.0,157.0,1.4,15.2,632.0,383.52,288.55
2018,4,27,9,15,724.0,161.0,1.4,15.35,676.0,441.14,336.72
2018,4,27,9,30,745.0,165.0,1.4,15.5,720.0,500.15,384.53
2018,4,27,9,45,807.0,147.5,1.45,15.6,774.0,565.55,436.17
2018,4,27,10,0,869.0,130.0,1.5,15.7,828.0,632.37,487.76
2018,4,27,10,15,875.5,132.5,1.6,15.8,856.5,684.9,527.8
2018,4,27,10,30,882.0,135.0,1.7,15.9,885.0,735.86,565.85
2018,4,27,10,45,886.0,136.5,1.75,16.0,906.0,782.34,599.39
2018,4,27,11,0,890.0,138.0,1.8,16.1,927.0,826.59,629.25
2018,4,27,11,15,892.0,139.5,1.85,16.15,940.5,866.8,656.23
2018,4,27,11,30,894.0,141.0,1.9,16.2,954.0,904.3,681.26
2018,4,27,11,45,894.5,142.5,2.0,16.25,960.0,937.6,703.96
2018,4,27,12,0,895.0,144.0,2.1,16.3,966.0,967.81,724.63
2018,4,27,12,15,893.5,144.0,2.2,16.3,963.5,991.51,741.17
2018,4,27,12,30,892.0,144.0,2.3,16.3,961.0,1011.76,755.58
2018,4,27,12,45,888.0,144.5,2.4,16.3,950.5,1026.5,766.49
2018,4,27,13,0,884.0,145.0,2.5,16.3,940.0,1037.57,775.14
2018,4,27,13,15,880.0,143.5,2.6,16.3,922.0,1042.95,780.2
2018,4,27,13,30,876.0,142.0,2.7,16.3,904.0,1044.56,782.95
2018,4,27,13,45,870.0,140.5,2.85,16.3,879.0,1040.4,782.5
2018,4,27,14,0,864.0,139.0,3.0,16.3,854.0,1044.48,787.69
2018,4,27,14,15,855.5,137.0,3.1,16.2,822.5,1029.74,780.09
2018,4,27,14,30,847.0,135.0,3.2,16.1,791.0,1011.43,770.27
2018,4,27,14,45,834.5,132.5,3.35,16.05,752.5,985.2,755.27
2018,4,27,15,0,822.0,130.0,3.5,16.0,714.0,955.84,737.97
2018,4,27,15,15,806.0,126.5,3.5,16.0,670.0,919.14,714.23
2018,4,27,15,30,790.0,123.0,3.5,16.0,626.0,879.92,688.55
2018,4,27,15,45,768.5,119.5,3.75,15.75,578.0,838.42,662.94
2018,4,27,16,0,747.0,116.0,4.0,15.5,530.0,790.58,631.95
2018,4,27,16,15,719.0,111.5,4.1,15.3,479.0,735.06,593.67
2018,4,27,16,30,691.0,107.0,4.2,15.1,428.0,679.13,554.19
2018,4,27,16,45,653.0,101.0,4.3,14.95,375.5,614.19,506.03
2018,4,27,17,0,615.0,95.0,4.4,14.8,323.0,550.51,456.51
2018,4,27,17,15,562.5,87.5,4.45,14.55,271.0,477.73,397.84
2018,4,27,17,30,510.0,80.0,4.5,14.3,219.0,408.46,339.94
2018,4,27,17,45,434.0,69.5,4.6,14.05,170.0,325.37,268.79
2018,4,27,18,0,358.0,59.0,4.7,13.8,121.0,254.09,205.57
2018,4,27,18,15,251.5,45.0,4.65,13.6,81.5,174.5,134.46
2018,4,27,18,30,145.0,31.0,4.6,13.4,42.0,103.04,55.3
2018,4,27,18,45,75.0,16.5,4.55,13.15,22.0,36.86,0.0
2018,4,27,19,0,5.0,2.0,4.5,12.9,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,4.45,12.8,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,28,5,15,5.0,5.0,3.6,12.7,5.0,0.0,0.0
2018,4,28,5,30,10.0,10.0,3.7,12.9,10.0,9.1,0.0
2018,4,28,5,45,65.0,27.5,3.8,13.1,35.0,22.19,9.91
2018,4,28,6,0,120.0,45.0,3.9,13.3,60.0,35.65,25.16
2018,4,28,6,15,194.5,61.0,3.85,13.45,99.0,47.78,36.63
2018,4,28,6,30,269.0,77.0,3.8,13.6,138.0,57.11,45.36
2018,4,28,6,45,375.0,85.0,3.8,13.75,194.0,62.09,49.98
2018,4,28,7,0,481.0,93.0,3.8,13.9,250.0,67.0,54.35
2018,4,28,7,15,340.5,125.0,3.75,14.05,246.0,86.81,71.75
2018,4,28,7,30,200.0,157.0,3.7,14.2,242.0,111.27,92.96
2018,4,28,7,45,154.5,179.0,3.65,14.35,249.5,142.73,110.04
2018,4,28,8,0,109.0,201.0,3.6,14.5,257.0,166.75,129.12
2018,4,28,8,15,68.0,201.0,3.55,14.6,237.0,175.77,137.8
2018,4,28,8,30,27.0,201.0,3.5,14.7,217.0,173.19,137.13
2018,4,28,8,45,16.5,193.5,3.4,14.85,203.5,171.68,135.97
2018,4,28,9,0,6.0,186.0,3.3,15.0,190.0,163.77,129.43
2018,4,28,9,15,71.0,256.0,3.35,15.05,309.0,247.72,196.02
2018,4,28,9,30,136.0,326.0,3.4,15.1,428.0,340.97,269.14
2018,4,28,9,45,394.0,275.0,3.4,15.2,588.5,449.24,354.39
2018,4,28,10,0,652.0,224.0,3.4,15.3,749.0,585.68,460.65
2018,4,28,10,15,768.5,179.0,3.45,15.35,819.0,659.25,518.11
2018,4,28,10,30,885.0,134.0,3.5,15.4,889.0,737.37,578.59
2018,4,28,10,45,698.5,217.5,3.55,15.45,822.5,723.68,566.0
2018,4,28,11,0,512.0,301.0,3.6,15.5,756.0,687.82,536.76
2018,4,28,11,15,432.0,353.5,3.6,15.5,741.5,696.19,541.15
2018,4,28,11,30,352.0,406.0,3.6,15.5,727.0,692.0,535.9
2018,4,28,11,45,288.5,430.5,3.65,15.5,694.5,676.71,523.34
2018,4,28,12,0,225.0,455.0,3.7,15.5,662.0,646.97,500.22
2018,4,28,12,15,270.0,440.0,3.75,15.5,688.0,697.01,538.37
2018,4,28,12,30,315.0,425.0,3.8,15.5,714.0,737.31,568.98
2018,4,28,12,45,356.5,406.0,3.9,15.5,730.0,769.89,594.2
2018,4,28,13,0,398.0,387.0,4.0,15.5,746.0,801.47,618.76
2018,4,28,13,15,350.5,396.0,4.05,15.45,707.5,771.32,596.41
2018,4,28,13,30,303.0,405.0,4.1,15.4,669.0,738.95,572.65
2018,4,28,13,45,260.0,402.0,4.2,15.35,624.0,696.7,541.99
2018,4,28,14,0,217.0,399.0,4.3,15.3,579.0,636.01,497.82
2018,4,28,14,15,256.0,373.5,4.4,15.25,578.0,666.61,523.31
2018,4,28,14,30,295.0,348.0,4.5,15.2,577.0,677.65,534.22
2018,4,28,14,45,295.5,326.0,4.6,15.15,546.0,652.13,517.0
2018,4,28,15,0,296.0,304.0,4.7,15.1,515.0,624.93,498.53
2018,4,28,15,15,282.5,288.5,4.7,15.1,480.0,590.38,473.33
2018,4,28,15,30,269.0,273.0,4.7,15.1,445.0,555.17,447.42
2018,4,28,15,45,367.0,228.5,4.85,14.9,444.0,584.13,474.98
2018,4,28,16,0,465.0,184.0,5.0,14.7,443.0,621.6,508.35
2018,4,28,16,15,592.5,140.5,5.05,14.6,438.0,665.03,546.18
2018,4,28,16,30,720.0,97.0,5.1,14.5,433.0,688.92,567.21
2018,4,28,16,45,695.0,90.0,5.15,14.35,383.0,631.09,524.06
2018,4,28,17,0,670.0,83.0,5.2,14.2,333.0,573.36,478.65
2018,4,28,17,15,526.5,85.5,5.2,14.0,263.0,452.55,379.47
2018,4,28,17,30,383.0,88.0,5.2,13.8,193.0,340.52,285.05
2018,4,28,17,45,273.0,74.5,5.2,13.6,141.5,247.03,204.59
2018,4,28,18,0,163.0,61.0,5.2,13.4,90.0,155.81,125.42
2018,4,28,18,15,115.5,44.0,5.15,13.25,61.0,108.54,82.74
2018,4,28,18,30,68.0,27.0,5.1,13.1,32.0,63.86,34.82
2018,4,28,18,45,39.0,14.5,5.0,12.95,17.0,24.54,0.0
2018,4,28,19,0,10.0,2.0,4.9,12.8,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.9,12.7,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,5,15,27.0,7.5,5.1,12.45,8.5,0.0,0.0
2018,4,29,5,30,54.0,15.0,5.2,12.6,17.0,13.64,0.0
2018,4,29,5,45,66.5,20.5,5.3,12.75,26.5,16.89,6.79
2018,4,29,6,0,79.0,26.0,5.4,12.9,36.0,21.32,12.86
2018,4,29,6,15,106.0,36.5,5.45,12.95,57.0,29.48,20.54
2018,4,29,6,30,133.0,47.0,5.5,13.0,78.0,37.4,27.9
2018,4,29,6,45,77.0,64.5,5.55,13.1,83.5,53.24,42.21
2018,4,29,7,0,21.0,82.0,5.6,13.2,89.0,69.26,56.52
2018,4,29,7,15,88.0,89.0,5.6,13.3,125.5,71.61,58.47
2018,4,29,7,30,155.0,96.0,5.6,13.4,162.0,70.83,57.59
2018,4,29,7,45,90.0,87.0,5.6,13.45,126.5,75.7,56.1
2018,4,29,8,0,25.0,78.0,5.6,13.5,91.0,70.8,53.38
2018,4,29,8,15,17.0,128.5,5.6,13.6,137.5,112.18,88.2
2018,4,29,8,30,9.0,179.0,5.6,13.7,184.0,155.88,124.48
2018,4,29,8,45,11.0,201.5,5.6,13.85,208.5,176.53,140.98
2018,4,29,9,0,13.0,224.0,5.6,14.0,233.0,197.65,157.79
2018,4,29,9,15,14.5,239.0,5.65,14.1,249.5,212.83,169.76
2018,4,29,9,30,16.0,254.0,5.7,14.2,266.0,228.28,181.9
2018,4,29,9,45,14.0,238.5,5.7,14.3,249.5,216.18,171.84
2018,4,29,10,0,12.0,223.0,5.7,14.4,233.0,203.31,161.22
2018,4,29,10,15,11.5,226.0,5.7,14.5,235.5,206.94,163.91
2018,4,29,10,30,11.0,229.0,5.7,14.6,238.0,210.47,166.5
2018,4,29,10,45,51.0,323.0,5.75,14.65,368.0,327.66,260.4
2018,4,29,11,0,91.0,417.0,5.8,14.7,498.0,448.84,355.21
2018,4,29,11,15,166.5,426.0,5.8,14.7,577.0,533.07,421.55
2018,4,29,11,30,242.0,435.0,5.8,14.7,656.0,624.71,492.68
2018,4,29,11,45,423.0,363.5,5.85,14.7,753.0,740.29,584.52
2018,4,29,12,0,604.0,292.0,5.9,14.7,850.0,857.76,676.16
2018,4,29,12,15,750.0,213.5,5.85,14.7,904.5,940.85,738.88
2018,4,29,12,30,896.0,135.0,5.8,14.7,959.0,1006.26,785.22
2018,4,29,12,45,898.5,131.5,5.8,14.75,950.0,1023.29,797.08
2018,4,29,13,0,901.0,128.0,5.8,14.8,941.0,1036.69,806.75
2018,4,29,13,15,897.0,127.0,5.8,14.8,923.5,1042.39,811.27
2018,4,29,13,30,893.0,126.0,5.8,14.8,906.0,1044.3,813.28
2018,4,29,13,45,886.5,125.0,5.8,14.8,881.0,1039.89,810.99
2018,4,29,14,0,880.0,124.0,5.8,14.8,856.0,1031.74,806.22
2018,4,29,14,15,872.0,121.5,5.85,14.75,823.5,1016.82,797.27
2018,4,29,14,30,864.0,119.0,5.9,14.7,791.0,998.34,785.88
2018,4,29,14,45,853.5,116.5,5.95,14.7,753.5,974.01,770.15
2018,4,29,15,0,843.0,114.0,6.0,14.7,716.0,956.48,759.42
2018,4,29,15,15,828.0,111.0,6.0,14.7,672.5,920.8,735.07
2018,4,29,15,30,813.0,108.0,6.0,14.7,629.0,882.52,708.73
2018,4,29,15,45,795.5,104.5,6.2,14.5,582.0,839.12,679.77
2018,4,29,16,0,778.0,101.0,6.4,14.3,535.0,793.81,648.78
2018,4,29,16,15,754.5,96.5,6.45,14.15,485.0,740.87,610.6
2018,4,29,16,30,731.0,92.0,6.5,14.0,435.0,690.67,573.87
2018,4,29,16,45,698.0,86.5,6.5,13.85,383.0,628.47,526.62
2018,4,29,17,0,665.0,81.0,6.5,13.7,331.0,567.07,477.4
2018,4,29,17,15,617.5,75.0,6.5,13.5,279.0,497.19,419.51
2018,4,29,17,30,570.0,69.0,6.5,13.3,227.0,430.36,362.28
2018,4,29,17,45,495.0,61.0,6.45,13.1,177.5,350.39,292.22
2018,4,29,18,0,420.0,53.0,6.4,12.9,128.0,277.34,226.39
2018,4,29,18,15,246.0,40.0,6.4,12.75,80.5,164.67,127.98
2018,4,29,18,30,72.0,27.0,6.4,12.6,33.0,65.23,37.61
2018,4,29,18,45,38.0,14.0,6.4,12.45,17.0,23.79,0.0
2018,4,29,19,0,4.0,1.0,6.4,12.3,1.0,0.0,0.0
2018,4,29,19,15,2.0,0.5,6.25,12.25,0.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,5.65,12.15,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,5.25,12.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,5.55,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,4,30,5,15,3.0,6.0,5.1,11.7,6.0,0.0,0.0
2018,4,30,5,30,6.0,12.0,5.1,11.8,12.0,10.91,0.0
2018,4,30,5,45,17.5,27.5,5.15,11.95,29.5,23.55,12.37
2018,4,30,6,0,29.0,43.0,5.2,12.1,47.0,36.32,26.03
2018,4,30,6,15,39.0,61.5,5.2,12.2,69.0,51.07,39.81
2018,4,30,6,30,49.0,80.0,5.2,12.3,91.0,65.59,53.21
2018,4,30,6,45,189.0,94.0,5.2,12.35,154.5,71.07,58.31
2018,4,30,7,0,329.0,108.0,5.2,12.4,218.0,76.52,63.17
2018,4,30,7,15,401.0,121.5,5.1,12.55,278.0,84.5,70.11
2018,4,30,7,30,473.0,135.0,5.0,12.7,338.0,92.14,76.62
2018,4,30,7,45,533.0,140.0,4.95,12.8,396.0,125.79,84.76
2018,4,30,8,0,593.0,145.0,4.9,12.9,454.0,174.53,115.27
2018,4,30,8,15,458.0,195.0,4.9,13.0,447.5,227.6,164.69
2018,4,30,8,30,323.0,245.0,4.9,13.1,441.0,268.77,205.52
2018,4,30,8,45,366.0,253.5,4.9,13.2,491.5,313.32,242.53
2018,4,30,9,0,409.0,262.0,4.9,13.3,542.0,359.97,281.65
2018,4,30,9,15,451.5,264.5,5.05,13.4,590.5,409.76,323.46
2018,4,30,9,30,494.0,267.0,5.2,13.5,639.0,463.73,368.34
2018,4,30,9,45,457.0,296.5,5.3,13.6,653.0,500.81,399.08
2018,4,30,10,0,420.0,326.0,5.4,13.7,667.0,533.6,425.47
2018,4,30,10,15,400.5,348.0,5.5,13.75,682.0,567.27,452.06
2018,4,30,10,30,381.0,370.0,5.6,13.8,697.0,596.67,474.83
2018,4,30,10,45,352.0,387.0,5.75,13.8,694.5,613.67,487.89
2018,4,30,11,0,323.0,404.0,5.9,13.8,692.0,627.56,498.32
2018,4,30,11,15,395.5,379.5,6.0,13.8,738.0,688.87,546.96
2018,4,30,11,30,468.0,355.0,6.1,13.8,784.0,750.1,595.15
2018,4,30,11,45,431.5,373.0,6.2,13.8,770.0,756.2,598.99
2018,4,30,12,0,395.0,391.0,6.3,13.8,756.0,758.67,600.24
2018,4,30,12,15,625.5,279.5,6.4,13.75,856.5,886.89,703.18
2018,4,30,12,30,856.0,168.0,6.5,13.7,957.0,1010.85,796.08
2018,4,30,12,45,829.5,180.0,6.6,13.65,938.0,1015.06,799.5
2018,4,30,13,0,803.0,192.0,6.7,13.6,919.0,1015.01,800.57
2018,4,30,13,15,829.0,176.0,6.85,13.6,913.5,1035.83,817.07
2018,4,30,13,30,855.0,160.0,7.0,13.6,908.0,1052.79,830.82
2018,4,30,13,45,843.5,160.5,7.1,13.6,881.0,1045.22,826.67
2018,4,30,14,0,832.0,161.0,7.2,13.6,854.0,1033.96,820.06
2018,4,30,14,15,826.5,157.0,7.35,13.55,823.5,1020.4,812.27
2018,4,30,14,30,821.0,153.0,7.5,13.5,793.0,1003.27,801.91
2018,4,30,14,45,805.5,150.5,7.6,13.45,753.5,974.52,782.72
2018,4,30,15,0,790.0,148.0,7.7,13.4,714.0,942.81,761.27
2018,4,30,15,15,774.0,144.0,7.7,13.4,670.5,912.48,740.24
2018,4,30,15,30,758.0,140.0,7.7,13.4,627.0,873.56,712.58
2018,4,30,15,45,734.5,136.5,7.85,13.15,579.5,826.49,679.56
2018,4,30,16,0,711.0,133.0,8.0,12.9,532.0,778.02,644.94
2018,4,30,16,15,678.0,129.0,8.0,12.75,480.5,720.26,601.74
2018,4,30,16,30,645.0,125.0,8.0,12.6,429.0,662.49,557.39
2018,4,30,16,45,602.5,118.5,8.05,12.5,376.5,595.52,503.74
2018,4,30,17,0,560.0,112.0,8.1,12.4,324.0,530.21,450.14
2018,4,30,17,15,506.0,102.5,8.05,12.25,272.0,453.19,385.43
2018,4,30,17,30,452.0,93.0,8.0,12.1,220.0,385.28,326.61
2018,4,30,17,45,377.0,81.5,8.0,11.95,172.0,308.81,259.1
2018,4,30,18,0,302.0,70.0,8.0,11.8,124.0,239.98,196.98
2018,4,30,18,15,207.0,53.0,7.9,11.7,84.5,164.87,129.35
2018,4,30,18,30,112.0,36.0,7.8,11.6,45.0,93.81,58.82
2018,4,30,18,45,58.0,19.5,7.75,11.5,24.0,34.6,0.0
2018,4,30,19,0,4.0,3.0,7.7,11.4,3.0,0.0,0.0
2018,4,30,19,15,2.0,1.5,7.55,11.35,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,7.25,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.95,11.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,6.7,11.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,6.45,10.95,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,6.2,10.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,5.55,10.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,4.75,10.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,1,5,15,1.0,5.5,4.65,10.95,5.5,5.0,0.0
2018,5,1,5,30,2.0,11.0,4.7,11.1,11.0,10.01,0.0
2018,5,1,5,45,7.5,26.5,4.75,11.2,27.5,23.04,12.51
2018,5,1,6,0,13.0,42.0,4.8,11.3,44.0,35.67,25.64
2018,5,1,6,15,28.5,59.0,4.75,11.35,65.0,49.4,38.52
2018,5,1,6,30,44.0,76.0,4.7,11.4,86.0,62.95,51.07
2018,5,1,6,45,26.0,71.5,4.65,11.5,78.0,60.82,49.31
2018,5,1,7,0,8.0,67.0,4.6,11.6,70.0,59.25,47.88
2018,5,1,7,15,13.0,83.5,4.55,11.75,89.0,73.14,60.18
2018,5,1,7,30,18.0,100.0,4.5,11.9,108.0,83.8,69.43
2018,5,1,7,45,75.5,160.5,4.45,12.05,199.5,132.91,105.04
2018,5,1,8,0,133.0,221.0,4.4,12.2,291.0,183.44,143.04
2018,5,1,8,15,99.0,234.5,4.4,12.45,289.5,205.49,162.09
2018,5,1,8,30,65.0,248.0,4.4,12.7,288.0,217.29,172.96
2018,5,1,8,45,134.0,280.5,4.4,12.9,370.0,266.42,210.87
2018,5,1,9,0,203.0,313.0,4.4,13.1,452.0,329.21,260.32
2018,5,1,9,15,321.0,298.5,4.45,13.3,533.5,382.79,302.65
2018,5,1,9,30,439.0,284.0,4.5,13.5,615.0,450.88,357.24
2018,5,1,9,45,642.0,211.5,4.55,13.7,720.5,530.82,421.97
2018,5,1,10,0,845.0,139.0,4.6,13.9,826.0,628.13,500.16
2018,5,1,10,15,858.5,138.5,4.65,14.05,857.0,682.12,542.91
2018,5,1,10,30,872.0,138.0,4.7,14.2,888.0,732.45,582.22
2018,5,1,10,45,877.5,139.0,4.75,14.35,909.5,778.81,617.59
2018,5,1,11,0,883.0,140.0,4.8,14.5,931.0,823.11,649.21
2018,5,1,11,15,885.5,141.5,4.85,14.6,944.5,863.13,677.65
2018,5,1,11,30,888.0,143.0,4.9,14.7,958.0,900.51,704.07
2018,5,1,11,45,888.5,144.0,4.95,14.75,963.5,932.88,726.97
2018,5,1,12,0,889.0,145.0,5.0,14.8,969.0,962.18,747.7
2018,5,1,12,15,891.5,142.5,5.1,14.85,967.5,986.91,765.63
2018,5,1,12,30,894.0,140.0,5.2,14.9,966.0,1008.32,781.33
2018,5,1,12,45,895.0,137.5,5.3,14.95,957.0,1024.82,793.7
2018,5,1,13,0,896.0,135.0,5.4,15.0,948.0,1037.71,803.69
2018,5,1,13,15,892.5,134.0,5.55,15.0,930.5,1043.9,809.67
2018,5,1,13,30,889.0,133.0,5.7,15.0,913.0,1046.31,813.17
2018,5,1,13,45,884.0,131.5,5.8,15.0,888.5,1042.93,812.34
2018,5,1,14,0,879.0,130.0,5.9,15.0,864.0,1035.81,809.01
2018,5,1,14,15,861.0,132.5,6.0,14.95,829.0,1027.66,805.23
2018,5,1,14,30,843.0,135.0,6.1,14.9,794.0,1004.81,790.97
2018,5,1,14,45,751.0,162.5,6.2,14.8,728.5,940.46,746.62
2018,5,1,15,0,659.0,190.0,6.3,14.7,663.0,869.72,696.91
2018,5,1,15,15,620.0,188.0,6.3,14.7,611.5,816.73,659.03
2018,5,1,15,30,581.0,186.0,6.3,14.7,560.0,762.84,619.4
2018,5,1,15,45,526.0,186.5,6.45,14.35,506.0,691.39,566.4
2018,5,1,16,0,471.0,187.0,6.6,14.0,452.0,628.31,518.56
2018,5,1,16,15,478.0,166.0,6.6,13.8,413.5,593.11,492.93
2018,5,1,16,30,485.0,145.0,6.6,13.6,375.0,555.46,464.7
2018,5,1,16,45,495.5,126.5,6.65,13.35,337.5,520.84,438.32
2018,5,1,17,0,506.0,108.0,6.7,13.1,300.0,483.59,408.86
2018,5,1,17,15,504.0,94.5,6.65,12.9,261.5,447.01,378.2
2018,5,1,17,30,502.0,81.0,6.6,12.7,223.0,403.67,340.66
2018,5,1,17,45,412.5,70.5,6.6,12.45,171.0,313.67,262.41
2018,5,1,18,0,323.0,60.0,6.6,12.2,119.0,237.32,194.37
2018,5,1,18,15,231.5,45.5,6.5,12.05,81.0,165.1,129.37
2018,5,1,18,30,140.0,31.0,6.4,11.9,43.0,102.89,66.7
2018,5,1,18,45,74.5,17.5,6.35,11.75,23.5,37.57,0.0
2018,5,1,19,0,9.0,4.0,6.3,11.6,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,6.2,11.55,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,6.05,11.45,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.85,11.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.55,11.35,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.25,11.0,2.0,1.82,0.0
2018,5,2,5,30,0.0,4.0,2.3,11.1,4.0,3.51,0.0
2018,5,2,5,45,0.0,9.5,2.3,11.15,9.5,8.34,1.07
2018,5,2,6,0,0.0,15.0,2.3,11.2,15.0,13.18,5.97
2018,5,2,6,15,0.0,25.0,2.35,11.35,25.0,22.0,14.11
2018,5,2,6,30,0.0,35.0,2.4,11.5,35.0,30.84,22.25
2018,5,2,6,45,0.0,61.5,2.45,11.6,61.5,54.21,43.39
2018,5,2,7,0,0.0,88.0,2.5,11.7,88.0,75.86,62.73
2018,5,2,7,15,13.0,119.0,2.45,11.95,124.5,100.35,84.26
2018,5,2,7,30,26.0,150.0,2.4,12.2,161.0,118.43,99.78
2018,5,2,7,45,56.0,185.5,2.4,12.45,213.5,148.4,118.08
2018,5,2,8,0,86.0,221.0,2.4,12.7,266.0,183.74,144.59
2018,5,2,8,15,60.5,228.0,2.4,12.95,261.0,194.05,153.5
2018,5,2,8,30,35.0,235.0,2.4,13.2,256.0,200.58,159.49
2018,5,2,8,45,40.5,260.0,2.35,13.45,286.5,226.66,180.01
2018,5,2,9,0,46.0,285.0,2.3,13.7,317.0,253.85,201.21
2018,5,2,9,15,91.0,313.0,2.3,13.95,380.5,301.37,237.96
2018,5,2,9,30,136.0,341.0,2.3,14.2,444.0,352.73,277.62
2018,5,2,9,45,471.0,246.0,2.3,14.45,626.0,467.12,367.32
2018,5,2,10,0,806.0,151.0,2.3,14.7,808.0,615.75,481.96
2018,5,2,10,15,732.0,194.5,2.3,14.9,806.5,650.02,506.65
2018,5,2,10,30,658.0,238.0,2.3,15.1,805.0,676.76,525.46
2018,5,2,10,45,562.5,293.5,2.3,15.25,786.5,689.99,533.33
2018,5,2,11,0,467.0,349.0,2.3,15.4,768.0,694.57,534.4
2018,5,2,11,15,353.5,389.0,2.35,15.55,709.0,657.32,505.46
2018,5,2,11,30,240.0,429.0,2.4,15.7,650.0,616.27,473.25
2018,5,2,11,45,216.0,447.0,2.4,15.8,646.5,617.96,473.94
2018,5,2,12,0,192.0,465.0,2.4,15.9,643.0,624.88,477.93
2018,5,2,12,15,192.0,463.5,2.5,15.9,641.5,633.67,484.8
2018,5,2,12,30,192.0,462.0,2.6,15.9,640.0,641.44,490.96
2018,5,2,12,45,189.5,457.5,2.65,15.95,631.5,642.7,492.17
2018,5,2,13,0,187.0,453.0,2.7,16.0,623.0,642.76,492.61
2018,5,2,13,15,181.5,443.5,2.75,15.95,606.0,633.48,486.55
2018,5,2,13,30,176.0,434.0,2.8,15.9,589.0,622.97,479.68
2018,5,2,13,45,143.5,416.5,2.85,15.85,540.5,575.54,445.08
2018,5,2,14,0,111.0,399.0,2.9,15.8,492.0,527.08,409.44
2018,5,2,14,15,100.5,380.5,2.95,15.7,462.5,481.73,376.64
2018,5,2,14,30,90.0,362.0,3.0,15.6,433.0,453.02,355.81
2018,5,2,14,45,89.0,344.0,3.0,15.5,411.0,433.85,342.25
2018,5,2,15,0,88.0,326.0,3.0,15.4,389.0,414.22,328.22
2018,5,2,15,15,80.0,302.0,3.0,15.4,357.0,380.93,303.2
2018,5,2,15,30,72.0,278.0,3.0,15.4,325.0,347.55,277.91
2018,5,2,15,45,92.5,260.5,3.0,15.15,316.0,346.6,279.1
2018,5,2,16,0,113.0,243.0,3.0,14.9,307.0,358.75,290.37
2018,5,2,16,15,146.5,220.5,3.0,14.7,295.5,358.22,292.04
2018,5,2,16,30,180.0,198.0,3.0,14.5,284.0,354.46,291.02
2018,5,2,16,45,213.5,172.0,2.95,14.3,262.0,343.03,283.53
2018,5,2,17,0,247.0,146.0,2.9,14.1,240.0,339.71,281.95
2018,5,2,17,15,361.5,111.5,2.9,13.85,226.5,372.31,310.0
2018,5,2,17,30,476.0,77.0,2.9,13.6,213.0,384.18,319.39
2018,5,2,17,45,465.5,65.5,2.85,13.3,175.5,339.03,279.59
2018,5,2,18,0,455.0,54.0,2.8,13.0,138.0,294.06,238.16
2018,5,2,18,15,349.5,43.5,2.65,12.8,96.0,211.7,165.07
2018,5,2,18,30,244.0,33.0,2.5,12.6,54.0,142.42,95.09
2018,5,2,18,45,134.5,19.0,2.35,12.35,29.5,56.36,0.0
2018,5,2,19,0,25.0,5.0,2.2,12.1,5.0,0.0,0.0
2018,5,2,19,15,12.5,2.5,2.05,12.05,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
