Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,22,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,5,15,8.0,2.0,2.95,11.4,2.5,1.82,0.0
2018,5,3,5,30,16.0,4.0,2.9,11.4,5.0,3.44,0.0
2018,5,3,5,45,8.0,5.5,2.85,11.4,6.0,5.05,0.0
2018,5,3,6,0,0.0,7.0,2.8,11.4,7.0,6.14,0.0
2018,5,3,6,15,18.5,12.5,2.75,11.45,17.0,11.23,4.45
2018,5,3,6,30,37.0,18.0,2.7,11.5,27.0,14.64,7.62
2018,5,3,6,45,18.5,23.0,2.7,11.55,27.5,20.09,12.6
2018,5,3,7,0,0.0,28.0,2.7,11.6,28.0,24.65,16.72
2018,5,3,7,15,0.0,31.0,2.7,11.65,31.0,27.31,19.07
2018,5,3,7,30,0.0,34.0,2.7,11.7,34.0,29.98,21.39
2018,5,3,7,45,0.0,41.0,2.75,11.8,41.0,36.19,25.48
2018,5,3,8,0,0.0,48.0,2.8,11.9,48.0,42.4,30.67
2018,5,3,8,15,0.0,61.5,2.85,12.05,61.5,54.4,40.71
2018,5,3,8,30,0.0,75.0,2.9,12.2,75.0,66.43,50.67
2018,5,3,8,45,0.0,104.0,2.95,12.4,104.0,91.98,71.83
2018,5,3,9,0,0.0,133.0,3.0,12.6,133.0,116.99,92.27
2018,5,3,9,15,3.5,170.5,3.1,12.75,173.0,150.8,119.67
2018,5,3,9,30,7.0,208.0,3.2,12.9,213.0,185.18,147.25
2018,5,3,9,45,12.0,243.0,3.3,13.05,252.5,218.93,174.07
2018,5,3,10,0,17.0,278.0,3.4,13.2,292.0,253.58,201.37
2018,5,3,10,15,16.5,276.5,3.45,13.3,290.5,254.03,201.38
2018,5,3,10,30,16.0,275.0,3.5,13.4,289.0,254.25,201.32
2018,5,3,10,45,18.5,293.0,3.55,13.55,309.5,273.73,216.49
2018,5,3,11,0,21.0,311.0,3.6,13.7,330.0,293.61,231.87
2018,5,3,11,15,37.5,355.5,3.65,13.8,390.0,355.24,280.04
2018,5,3,11,30,54.0,400.0,3.7,13.9,450.0,415.06,326.07
2018,5,3,11,45,140.0,418.0,3.75,14.0,548.0,522.75,410.0
2018,5,3,12,0,226.0,436.0,3.8,14.1,646.0,627.76,489.96
2018,5,3,12,15,503.5,316.5,3.9,14.2,783.5,804.95,627.09
2018,5,3,12,30,781.0,197.0,4.0,14.3,921.0,965.4,744.83
2018,5,3,12,45,856.0,155.5,4.05,14.45,941.5,1014.84,777.98
2018,5,3,13,0,931.0,114.0,4.1,14.6,962.0,1050.32,802.25
2018,5,3,13,15,927.5,113.0,4.2,14.65,944.0,1056.45,807.22
2018,5,3,13,30,924.0,112.0,4.3,14.7,926.0,1058.69,809.88
2018,5,3,13,45,894.0,123.5,4.4,14.8,893.0,1043.45,800.98
2018,5,3,14,0,864.0,135.0,4.5,14.9,860.0,1024.61,789.73
2018,5,3,14,15,871.0,125.5,4.5,14.9,833.0,1017.5,786.06
2018,5,3,14,30,878.0,116.0,4.5,14.9,806.0,1006.32,779.58
2018,5,3,14,45,873.5,111.5,4.55,14.95,770.0,985.37,766.7
2018,5,3,15,0,869.0,107.0,4.6,15.0,734.0,960.93,751.43
2018,5,3,15,15,820.5,114.0,4.6,15.0,678.0,914.58,720.16
2018,5,3,15,30,772.0,121.0,4.6,15.0,622.0,857.53,680.89
2018,5,3,15,45,751.5,116.5,4.55,14.9,574.0,811.68,649.33
2018,5,3,16,0,731.0,112.0,4.5,14.8,526.0,768.49,619.31
2018,5,3,16,15,736.0,101.5,4.55,14.65,486.0,733.14,595.46
2018,5,3,16,30,741.0,91.0,4.6,14.5,446.0,691.54,566.35
2018,5,3,16,45,709.0,87.5,4.6,14.4,395.0,635.5,525.06
2018,5,3,17,0,677.0,84.0,4.6,14.3,344.0,576.84,479.13
2018,5,3,17,15,626.0,78.0,4.75,14.05,290.5,504.34,421.01
2018,5,3,17,30,575.0,72.0,4.9,13.8,237.0,435.21,363.45
2018,5,3,17,45,484.0,63.5,5.0,13.5,183.0,346.26,287.45
2018,5,3,18,0,393.0,55.0,5.1,13.2,129.0,266.05,216.93
2018,5,3,18,15,298.5,44.0,5.1,12.95,90.0,189.67,148.7
2018,5,3,18,30,204.0,33.0,5.1,12.7,51.0,127.96,87.18
2018,5,3,18,45,111.5,18.5,5.15,12.45,27.5,49.22,0.0
2018,5,3,19,0,19.0,4.0,5.2,12.2,4.0,3.64,0.0
2018,5,3,19,15,9.5,2.0,5.2,12.05,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,5.2,11.75,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.95,11.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,4,5,15,3.5,4.5,2.6,10.8,4.5,4.09,0.0
2018,5,4,5,30,7.0,9.0,2.8,11.0,9.0,8.07,0.0
2018,5,4,5,45,3.5,14.0,3.05,11.2,14.0,12.31,4.56
2018,5,4,6,0,0.0,19.0,3.3,11.4,19.0,16.71,9.12
2018,5,4,6,15,0.0,22.5,3.5,11.7,22.5,19.79,12.12
2018,5,4,6,30,0.0,26.0,3.7,12.0,26.0,22.88,15.02
2018,5,4,6,45,13.0,73.5,3.9,12.25,78.0,63.89,51.95
2018,5,4,7,0,26.0,121.0,4.1,12.5,130.0,96.73,81.1
2018,5,4,7,15,49.0,148.5,3.8,12.8,169.0,116.19,97.96
2018,5,4,7,30,72.0,176.0,3.5,13.1,208.0,135.08,114.03
2018,5,4,7,45,105.0,201.5,3.2,13.35,254.0,155.7,122.1
2018,5,4,8,0,138.0,227.0,2.9,13.6,300.0,188.7,145.91
2018,5,4,8,15,119.5,246.5,2.55,13.95,314.0,212.66,165.48
2018,5,4,8,30,101.0,266.0,2.2,14.3,328.0,239.45,187.51
2018,5,4,8,45,77.0,277.0,1.8,14.65,326.5,250.68,196.8
2018,5,4,9,0,53.0,288.0,1.4,15.0,325.0,258.78,203.02
2018,5,4,9,15,57.5,301.5,1.35,15.4,343.5,278.08,217.58
2018,5,4,9,30,62.0,315.0,1.3,15.8,362.0,297.89,232.34
2018,5,4,9,45,92.5,352.5,1.2,16.15,426.5,351.92,272.9
2018,5,4,10,0,123.0,390.0,1.1,16.5,491.0,409.81,315.37
2018,5,4,10,15,120.0,403.5,1.35,16.75,504.5,430.96,331.18
2018,5,4,10,30,117.0,417.0,1.6,17.0,518.0,451.77,346.83
2018,5,4,10,45,184.5,423.0,1.9,17.25,587.0,517.72,397.11
2018,5,4,11,0,252.0,429.0,2.2,17.5,656.0,593.32,453.61
2018,5,4,11,15,311.0,419.5,2.45,17.6,704.0,649.68,495.92
2018,5,4,11,30,370.0,410.0,2.7,17.7,752.0,708.97,540.19
2018,5,4,11,45,437.5,388.0,2.95,17.75,794.5,773.5,588.18
2018,5,4,12,0,505.0,366.0,3.2,17.8,837.0,834.39,633.39
2018,5,4,12,15,639.0,289.0,3.3,17.85,883.5,906.44,687.57
2018,5,4,12,30,773.0,212.0,3.4,17.9,930.0,979.49,739.68
2018,5,4,12,45,844.5,166.0,3.45,17.95,943.0,1013.64,762.61
2018,5,4,13,0,916.0,120.0,3.5,18.0,956.0,1040.93,781.27
2018,5,4,13,15,885.5,134.5,3.6,18.0,930.0,1035.59,778.75
2018,5,4,13,30,855.0,149.0,3.7,18.0,904.0,1038.64,782.27
2018,5,4,13,45,858.5,142.0,3.75,18.0,882.0,1026.01,774.88
2018,5,4,14,0,862.0,135.0,3.8,18.0,860.0,1021.92,773.53
2018,5,4,14,15,855.0,132.5,4.0,17.9,829.0,1019.58,774.73
2018,5,4,14,30,848.0,130.0,4.2,17.8,798.0,1002.1,765.59
2018,5,4,14,45,831.0,129.0,4.35,17.7,757.5,973.13,748.2
2018,5,4,15,0,814.0,128.0,4.5,17.6,717.0,941.24,729.21
2018,5,4,15,15,781.0,129.5,4.5,17.6,667.5,894.52,697.95
2018,5,4,15,30,748.0,131.0,4.5,17.6,618.0,851.29,668.95
2018,5,4,15,45,757.0,118.0,4.8,17.2,579.5,817.56,649.38
2018,5,4,16,0,766.0,105.0,5.1,16.8,541.0,785.3,630.17
2018,5,4,16,15,752.5,99.0,5.15,16.5,494.5,739.33,598.61
2018,5,4,16,30,739.0,93.0,5.2,16.2,448.0,695.16,567.85
2018,5,4,16,45,702.5,87.0,5.3,15.9,393.5,629.69,519.88
2018,5,4,17,0,666.0,81.0,5.4,15.6,339.0,565.36,469.92
2018,5,4,17,15,613.5,75.0,5.35,15.2,285.5,492.58,411.03
2018,5,4,17,30,561.0,69.0,5.3,14.8,232.0,423.39,353.16
2018,5,4,17,45,487.5,61.0,5.3,14.45,182.0,345.04,285.86
2018,5,4,18,0,414.0,53.0,5.3,14.1,132.0,273.56,222.58
2018,5,4,18,15,324.5,43.0,5.15,13.8,93.5,200.83,157.33
2018,5,4,18,30,235.0,33.0,5.0,13.5,55.0,138.28,95.61
2018,5,4,18,45,130.0,19.0,4.9,13.25,30.0,67.32,0.0
2018,5,4,19,0,25.0,5.0,4.8,13.0,5.0,10.41,0.0
2018,5,4,19,15,12.5,2.5,4.7,12.9,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,5,5,15,3.5,2.5,4.35,11.65,2.5,2.27,0.0
2018,5,5,5,30,7.0,5.0,4.3,11.8,5.0,4.59,0.0
2018,5,5,5,45,3.5,6.5,4.25,11.9,6.5,5.82,0.0
2018,5,5,6,0,0.0,8.0,4.2,12.0,8.0,7.02,0.54
2018,5,5,6,15,0.0,15.0,4.1,12.1,15.0,13.18,6.17
2018,5,5,6,30,0.0,22.0,4.0,12.2,22.0,19.35,11.83
2018,5,5,6,45,0.0,32.0,3.95,12.3,32.0,28.18,19.84
2018,5,5,7,0,0.0,42.0,3.9,12.4,42.0,37.03,27.79
2018,5,5,7,15,0.0,68.5,3.9,12.45,68.5,60.55,48.76
2018,5,5,7,30,0.0,95.0,3.9,12.5,95.0,82.93,68.44
2018,5,5,7,45,2.5,120.5,3.9,12.6,122.0,104.11,82.82
2018,5,5,8,0,5.0,146.0,3.9,12.7,149.0,125.77,100.46
2018,5,5,8,15,13.5,185.0,3.85,12.85,193.5,159.67,127.74
2018,5,5,8,30,22.0,224.0,3.8,13.0,238.0,194.92,155.87
2018,5,5,8,45,33.0,254.0,3.75,13.2,276.5,219.98,175.46
2018,5,5,9,0,44.0,284.0,3.7,13.4,315.0,252.41,200.99
2018,5,5,9,15,56.5,312.0,3.5,13.7,354.0,285.83,226.96
2018,5,5,9,30,69.0,340.0,3.3,14.0,393.0,321.21,254.24
2018,5,5,9,45,78.0,361.5,3.1,14.3,424.0,351.33,277.1
2018,5,5,10,0,87.0,383.0,2.9,14.6,455.0,382.69,300.64
2018,5,5,10,15,83.5,395.0,2.85,14.8,465.5,399.14,312.66
2018,5,5,10,30,80.0,407.0,2.8,15.0,476.0,415.19,324.28
2018,5,5,10,45,97.0,422.0,2.75,15.25,508.0,448.66,349.32
2018,5,5,11,0,114.0,437.0,2.7,15.5,540.0,488.3,378.61
2018,5,5,11,15,110.0,442.0,2.95,15.55,542.5,499.67,387.18
2018,5,5,11,30,106.0,447.0,3.2,15.6,545.0,502.98,389.96
2018,5,5,11,45,93.5,443.5,3.45,15.65,530.5,496.08,384.89
2018,5,5,12,0,81.0,440.0,3.7,15.7,516.0,487.83,378.79
2018,5,5,12,15,89.0,438.5,4.1,15.55,521.5,499.62,388.9
2018,5,5,12,30,97.0,437.0,4.5,15.4,527.0,511.27,399.18
2018,5,5,12,45,84.0,422.5,4.85,15.25,500.0,489.02,383.15
2018,5,5,13,0,71.0,408.0,5.2,15.1,473.0,465.59,366.07
2018,5,5,13,15,46.5,347.5,5.45,14.9,389.5,382.74,302.53
2018,5,5,13,30,22.0,287.0,5.7,14.7,306.0,298.86,236.84
2018,5,5,13,45,20.5,282.0,5.9,14.5,299.5,280.24,222.71
2018,5,5,14,0,19.0,277.0,6.1,14.3,293.0,274.58,218.71
2018,5,5,14,15,20.0,272.0,6.2,14.1,288.5,271.38,216.74
2018,5,5,14,30,21.0,267.0,6.3,13.9,284.0,268.12,214.74
2018,5,5,14,45,37.0,280.5,6.35,13.7,308.0,313.36,252.26
2018,5,5,15,0,53.0,294.0,6.4,13.5,332.0,344.46,278.4
2018,5,5,15,15,162.0,283.5,6.4,13.5,391.0,451.91,368.63
2018,5,5,15,30,271.0,273.0,6.4,13.5,450.0,553.04,452.23
2018,5,5,15,45,376.0,228.5,6.25,13.35,454.5,588.13,483.99
2018,5,5,16,0,481.0,184.0,6.1,13.2,459.0,631.14,521.44
2018,5,5,16,15,425.5,176.0,6.0,13.15,403.0,560.0,465.06
2018,5,5,16,30,370.0,168.0,5.9,13.1,347.0,491.6,410.29
2018,5,5,16,45,427.5,138.5,5.75,13.1,322.5,483.77,405.92
2018,5,5,17,0,485.0,109.0,5.6,13.1,298.0,468.79,394.85
2018,5,5,17,15,456.0,97.0,5.6,12.95,254.0,413.19,348.64
2018,5,5,17,30,427.0,85.0,5.6,12.8,210.0,359.36,302.63
2018,5,5,17,45,350.0,74.0,5.6,12.65,163.0,283.89,236.97
2018,5,5,18,0,273.0,63.0,5.6,12.5,116.0,216.27,176.94
2018,5,5,18,15,202.5,48.0,5.55,12.3,81.0,154.85,121.83
2018,5,5,18,30,132.0,33.0,5.5,12.1,46.0,93.87,65.06
2018,5,5,18,45,72.0,19.0,5.4,11.95,25.5,46.6,0.0
2018,5,5,19,0,12.0,5.0,5.3,11.8,5.0,7.36,0.0
2018,5,5,19,15,6.0,2.5,5.25,11.75,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,6,5,15,22.0,9.5,4.1,11.15,11.0,8.64,0.0
2018,5,6,5,30,44.0,19.0,4.2,11.3,22.0,15.55,0.0
2018,5,6,5,45,110.0,35.0,4.35,11.4,50.0,28.1,18.03
2018,5,6,6,0,176.0,51.0,4.5,11.5,78.0,40.38,30.05
2018,5,6,6,15,199.5,66.5,4.5,11.65,108.5,51.86,40.83
2018,5,6,6,30,223.0,82.0,4.5,11.8,139.0,62.98,51.09
2018,5,6,6,45,184.5,109.5,4.55,11.95,163.5,81.47,67.72
2018,5,6,7,0,146.0,137.0,4.6,12.1,188.0,103.61,87.32
2018,5,6,7,15,304.5,137.5,4.55,12.3,266.5,99.94,83.77
2018,5,6,7,30,463.0,138.0,4.5,12.5,345.0,93.25,77.54
2018,5,6,7,45,329.5,177.0,4.45,12.65,333.0,148.35,108.88
2018,5,6,8,0,196.0,216.0,4.4,12.8,321.0,189.49,144.71
2018,5,6,8,15,162.0,246.0,4.5,13.05,338.5,220.73,171.41
2018,5,6,8,30,128.0,276.0,4.6,13.3,356.0,248.43,195.55
2018,5,6,8,45,124.5,296.5,4.7,13.5,379.0,275.39,217.83
2018,5,6,9,0,121.0,317.0,4.8,13.7,402.0,302.15,239.7
2018,5,6,9,15,192.0,328.0,4.9,13.9,471.5,353.57,280.28
2018,5,6,9,30,263.0,339.0,5.0,14.1,541.0,410.42,325.5
2018,5,6,9,45,429.5,299.0,5.1,14.25,645.5,487.92,387.69
2018,5,6,10,0,596.0,259.0,5.2,14.4,750.0,582.19,463.02
2018,5,6,10,15,587.0,272.0,5.3,14.55,769.0,622.53,494.81
2018,5,6,10,30,578.0,285.0,5.4,14.7,788.0,661.35,524.95
2018,5,6,10,45,553.0,306.5,5.55,14.8,797.0,693.49,549.42
2018,5,6,11,0,528.0,328.0,5.7,14.9,806.0,722.37,571.04
2018,5,6,11,15,507.5,339.5,5.75,14.95,804.5,742.83,586.12
2018,5,6,11,30,487.0,351.0,5.8,15.0,803.0,760.34,598.85
2018,5,6,11,45,485.5,360.0,5.85,15.0,812.5,789.52,620.57
2018,5,6,12,0,484.0,369.0,5.9,15.0,822.0,816.92,640.81
2018,5,6,12,15,572.5,326.5,5.9,14.95,861.0,878.02,688.38
2018,5,6,12,30,661.0,284.0,5.9,14.9,900.0,940.61,736.45
2018,5,6,12,45,556.0,329.0,5.85,14.9,843.5,896.83,701.65
2018,5,6,13,0,451.0,374.0,5.8,14.9,787.0,849.13,664.18
2018,5,6,13,15,465.0,354.0,5.7,14.8,772.5,852.23,667.72
2018,5,6,13,30,479.0,334.0,5.6,14.7,758.0,852.66,669.15
2018,5,6,13,45,427.5,346.5,5.5,14.6,717.5,817.38,642.35
2018,5,6,14,0,376.0,359.0,5.4,14.5,677.0,765.76,603.85
2018,5,6,14,15,299.0,346.0,5.35,14.4,593.0,675.22,535.75
2018,5,6,14,30,222.0,333.0,5.3,14.3,509.0,584.44,466.25
2018,5,6,14,45,161.0,329.5,5.2,14.25,454.0,503.38,403.24
2018,5,6,15,0,100.0,326.0,5.1,14.2,399.0,424.09,340.45
2018,5,6,15,15,116.0,309.0,5.1,14.2,388.5,437.09,352.18
2018,5,6,15,30,132.0,292.0,5.1,14.2,378.0,431.98,349.62
2018,5,6,15,45,159.0,256.5,5.0,13.95,353.0,413.93,337.66
2018,5,6,16,0,186.0,221.0,4.9,13.7,328.0,393.25,323.45
2018,5,6,16,15,192.0,207.0,4.85,13.6,308.5,377.42,311.86
2018,5,6,16,30,198.0,193.0,4.8,13.5,289.0,360.56,299.21
2018,5,6,16,45,201.5,164.5,4.75,13.4,252.5,336.56,280.49
2018,5,6,17,0,205.0,136.0,4.7,13.3,216.0,297.73,249.27
2018,5,6,17,15,324.5,111.0,4.7,13.15,216.5,347.03,291.71
2018,5,6,17,30,444.0,86.0,4.7,13.0,217.0,369.96,310.49
2018,5,6,17,45,419.0,74.0,4.65,12.9,178.0,319.47,265.8
2018,5,6,18,0,394.0,62.0,4.6,12.8,139.0,271.0,221.45
2018,5,6,18,15,300.0,49.5,4.45,12.7,98.0,196.18,154.64
2018,5,6,18,30,206.0,37.0,4.3,12.6,57.0,132.49,94.29
2018,5,6,18,45,116.0,22.0,4.2,12.5,32.0,67.54,0.0
2018,5,6,19,0,26.0,7.0,4.1,12.4,7.0,12.46,0.0
2018,5,6,19,15,13.0,3.5,4.05,12.4,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,5,15,78.5,12.5,4.2,11.7,17.0,11.37,0.0
2018,5,7,5,30,157.0,25.0,4.2,12.0,34.0,19.77,0.42
2018,5,7,5,45,277.0,37.0,4.25,12.3,73.0,28.89,18.78
2018,5,7,6,0,397.0,49.0,4.3,12.6,112.0,39.35,29.05
2018,5,7,6,15,479.0,57.0,4.25,12.85,160.5,44.26,33.91
2018,5,7,6,30,561.0,65.0,4.2,13.1,209.0,49.08,38.44
2018,5,7,6,45,613.5,71.5,4.2,13.3,261.5,52.4,41.46
2018,5,7,7,0,666.0,78.0,4.2,13.5,314.0,55.61,44.24
2018,5,7,7,15,703.0,83.0,4.2,13.75,367.5,57.47,45.74
2018,5,7,7,30,740.0,88.0,4.2,14.0,421.0,59.24,47.1
2018,5,7,7,45,766.5,92.0,4.2,14.25,472.5,115.71,66.2
2018,5,7,8,0,793.0,96.0,4.2,14.5,524.0,172.56,103.59
2018,5,7,8,15,813.0,99.5,4.25,14.7,573.5,230.85,151.33
2018,5,7,8,30,833.0,103.0,4.3,14.9,623.0,291.17,204.54
2018,5,7,8,45,848.0,105.5,4.3,15.1,668.0,350.88,258.38
2018,5,7,9,0,863.0,108.0,4.3,15.3,713.0,415.44,315.43
2018,5,7,9,15,877.5,109.0,4.3,15.5,754.0,474.39,366.88
2018,5,7,9,30,892.0,110.0,4.3,15.7,795.0,533.49,416.98
2018,5,7,9,45,904.0,109.5,4.3,15.9,830.5,589.86,463.53
2018,5,7,10,0,916.0,109.0,4.3,16.1,866.0,645.54,508.16
2018,5,7,10,15,922.0,110.5,4.3,16.25,894.0,698.14,549.27
2018,5,7,10,30,928.0,112.0,4.3,16.4,922.0,748.99,588.0
2018,5,7,10,45,932.0,113.5,4.35,16.55,943.0,796.41,622.48
2018,5,7,11,0,936.0,115.0,4.4,16.7,964.0,841.51,654.03
2018,5,7,11,15,922.0,126.5,4.4,16.8,972.5,878.38,679.29
2018,5,7,11,30,908.0,138.0,4.4,16.9,981.0,911.38,701.72
2018,5,7,11,45,862.0,167.5,4.45,17.0,971.5,938.04,720.06
2018,5,7,12,0,816.0,197.0,4.5,17.1,962.0,951.85,729.52
2018,5,7,12,15,808.0,201.0,4.55,17.15,957.0,972.13,743.81
2018,5,7,12,30,800.0,205.0,4.6,17.2,952.0,988.96,755.74
2018,5,7,12,45,786.5,209.5,4.65,17.25,937.5,997.39,761.98
2018,5,7,13,0,773.0,214.0,4.7,17.3,923.0,1011.33,772.23
2018,5,7,13,15,797.5,194.5,4.75,17.25,914.0,1018.2,777.98
2018,5,7,13,30,822.0,175.0,4.8,17.2,905.0,1030.33,787.56
2018,5,7,13,45,852.5,153.5,4.85,17.2,892.0,1042.14,796.88
2018,5,7,14,0,883.0,132.0,4.9,17.2,879.0,1037.85,795.25
2018,5,7,14,15,889.5,122.5,5.0,17.1,851.5,1030.03,792.14
2018,5,7,14,30,896.0,113.0,5.1,17.0,824.0,1018.08,786.28
2018,5,7,14,45,856.0,122.5,5.15,16.95,775.5,988.03,767.18
2018,5,7,15,0,816.0,132.0,5.2,16.9,727.0,945.53,739.2
2018,5,7,15,15,816.5,123.0,5.2,16.9,688.5,918.38,721.62
2018,5,7,15,30,817.0,114.0,5.2,16.9,650.0,887.82,701.43
2018,5,7,15,45,816.5,106.0,5.4,16.6,608.5,854.24,680.85
2018,5,7,16,0,816.0,98.0,5.6,16.3,567.0,817.58,657.55
2018,5,7,16,15,794.5,93.5,5.65,16.05,516.5,765.19,621.02
2018,5,7,16,30,773.0,89.0,5.7,15.8,466.0,711.73,582.99
2018,5,7,16,45,741.5,84.5,5.75,15.5,413.0,650.31,537.95
2018,5,7,17,0,710.0,80.0,5.8,15.2,360.0,592.5,493.23
2018,5,7,17,15,665.0,75.0,5.8,14.9,307.0,523.64,437.44
2018,5,7,17,30,620.0,70.0,5.8,14.6,254.0,457.47,381.97
2018,5,7,17,45,553.5,62.5,5.8,14.25,203.0,380.33,315.63
2018,5,7,18,0,487.0,55.0,5.8,13.9,152.0,309.12,252.33
2018,5,7,18,15,385.0,46.0,5.7,13.65,108.5,228.17,179.96
2018,5,7,18,30,283.0,37.0,5.6,13.4,65.0,159.02,114.36
2018,5,7,18,45,162.0,22.5,5.45,13.15,36.5,81.88,0.0
2018,5,7,19,0,41.0,8.0,5.3,12.9,8.0,16.87,0.0
2018,5,7,19,15,20.5,4.0,5.1,12.8,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,8,4,45,3.5,0.5,4.5,11.9,0.5,0.0,0.0
2018,5,8,5,0,7.0,1.0,4.5,12.0,1.0,0.0,0.0
2018,5,8,5,15,95.0,11.5,4.6,12.2,17.5,10.46,0.0
2018,5,8,5,30,183.0,22.0,4.7,12.4,34.0,18.14,1.87
2018,5,8,5,45,133.5,20.5,4.75,12.55,33.0,15.76,7.74
2018,5,8,6,0,84.0,19.0,4.8,12.7,32.0,14.21,6.91
2018,5,8,6,15,52.0,25.5,4.75,12.9,34.5,20.72,12.91
2018,5,8,6,30,20.0,32.0,4.7,13.1,37.0,28.85,20.31
2018,5,8,6,45,10.0,55.0,4.65,13.25,57.5,48.62,38.08
2018,5,8,7,0,0.0,78.0,4.6,13.4,78.0,68.3,55.57
2018,5,8,7,15,0.0,102.0,4.55,13.55,102.0,87.85,72.7
2018,5,8,7,30,0.0,126.0,4.5,13.7,126.0,107.0,89.24
2018,5,8,7,45,15.0,161.0,4.4,13.8,169.0,136.01,108.59
2018,5,8,8,0,30.0,196.0,4.3,13.9,212.0,160.9,127.87
2018,5,8,8,15,74.5,237.0,4.15,13.95,282.5,203.75,160.59
2018,5,8,8,30,119.0,278.0,4.0,14.0,353.0,247.73,194.48
2018,5,8,8,45,145.5,297.5,3.9,14.0,395.5,282.8,222.29
2018,5,8,9,0,172.0,317.0,3.8,14.0,438.0,321.2,252.93
2018,5,8,9,15,212.5,330.0,3.65,14.0,488.0,363.93,286.81
2018,5,8,9,30,253.0,343.0,3.5,14.0,538.0,408.51,322.07
2018,5,8,9,45,304.0,343.0,3.4,14.05,587.5,455.93,359.44
2018,5,8,10,0,355.0,343.0,3.3,14.1,637.0,507.97,400.02
2018,5,8,10,15,493.5,296.0,3.2,14.25,719.0,582.46,458.27
2018,5,8,10,30,632.0,249.0,3.1,14.4,801.0,667.15,523.23
2018,5,8,10,45,655.0,241.0,2.95,14.5,825.0,710.75,555.04
2018,5,8,11,0,678.0,233.0,2.8,14.6,849.0,754.21,586.28
2018,5,8,11,15,555.5,307.0,2.75,14.85,816.5,752.0,580.83
2018,5,8,11,30,433.0,381.0,2.7,15.1,784.0,740.27,568.45
2018,5,8,11,45,460.5,373.5,2.65,15.35,804.5,778.7,595.76
2018,5,8,12,0,488.0,366.0,2.6,15.6,825.0,816.7,622.03
2018,5,8,12,15,478.5,368.0,2.8,15.8,817.0,828.06,630.51
2018,5,8,12,30,469.0,370.0,3.0,16.0,809.0,836.88,637.4
2018,5,8,12,45,560.5,312.5,3.2,16.2,831.5,883.63,674.05
2018,5,8,13,0,652.0,255.0,3.4,16.4,854.0,931.87,711.24
2018,5,8,13,15,742.5,201.0,3.7,16.4,871.0,977.26,745.09
2018,5,8,13,30,833.0,147.0,4.0,16.4,888.0,1011.6,770.9
2018,5,8,13,45,716.0,196.0,4.3,16.4,820.5,955.96,734.66
2018,5,8,14,0,599.0,245.0,4.6,16.4,753.0,889.91,690.81
2018,5,8,14,15,740.0,174.0,4.75,16.3,778.0,953.46,739.75
2018,5,8,14,30,881.0,103.0,4.9,16.2,803.0,991.63,768.93
2018,5,8,14,45,870.5,101.0,5.0,16.05,765.5,967.42,754.17
2018,5,8,15,0,860.0,99.0,5.1,15.9,728.0,940.05,737.47
2018,5,8,15,15,847.0,97.0,5.1,15.9,686.0,907.38,715.73
2018,5,8,15,30,834.0,95.0,5.1,15.9,644.0,872.07,691.98
2018,5,8,15,45,814.5,93.0,4.9,15.7,597.0,836.69,667.37
2018,5,8,16,0,795.0,91.0,4.7,15.5,550.0,791.17,635.1
2018,5,8,16,15,769.0,88.5,4.6,15.4,499.5,738.37,597.38
2018,5,8,16,30,743.0,86.0,4.5,15.3,449.0,684.91,558.64
2018,5,8,16,45,710.0,82.0,4.4,15.15,397.5,624.38,513.8
2018,5,8,17,0,677.0,78.0,4.3,15.0,346.0,567.42,469.41
2018,5,8,17,15,632.0,73.0,4.25,14.85,295.0,500.27,415.3
2018,5,8,17,30,587.0,68.0,4.2,14.7,244.0,435.9,361.71
2018,5,8,17,45,522.0,61.5,4.2,14.55,195.5,362.58,299.1
2018,5,8,18,0,457.0,55.0,4.2,14.4,147.0,295.01,239.47
2018,5,8,18,15,361.0,45.5,4.05,14.25,105.0,217.82,171.01
2018,5,8,18,30,265.0,36.0,3.9,14.1,63.0,150.98,108.8
2018,5,8,18,45,154.0,22.5,3.75,13.9,36.0,79.85,0.0
2018,5,8,19,0,43.0,9.0,3.6,13.7,9.0,18.25,0.0
2018,5,8,19,15,21.5,4.5,3.4,13.65,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,3.1,12.4,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,3.1,12.4,2.0,0.0,0.0
2018,5,9,5,15,104.5,13.5,3.25,12.6,20.0,12.28,0.0
2018,5,9,5,30,199.0,25.0,3.4,12.8,38.0,19.75,4.19
2018,5,9,5,45,302.0,34.5,3.55,13.05,74.0,27.86,18.1
2018,5,9,6,0,405.0,44.0,3.7,13.3,110.0,34.58,24.86
2018,5,9,6,15,324.0,54.0,3.8,13.45,119.0,40.49,30.52
2018,5,9,6,30,243.0,64.0,3.9,13.6,128.0,46.56,36.13
2018,5,9,6,45,141.5,99.0,3.95,13.75,138.0,78.27,64.42
2018,5,9,7,0,40.0,134.0,4.0,13.9,148.0,105.66,88.48
2018,5,9,7,15,35.0,150.5,4.15,14.05,164.5,117.86,98.89
2018,5,9,7,30,30.0,167.0,4.3,14.2,181.0,129.79,108.91
2018,5,9,7,45,26.0,182.5,4.45,14.35,195.5,152.47,121.58
2018,5,9,8,0,22.0,198.0,4.6,14.5,210.0,167.8,133.63
2018,5,9,8,15,19.0,205.5,4.75,14.6,216.5,176.75,140.66
2018,5,9,8,30,16.0,213.0,4.9,14.7,223.0,185.04,147.21
2018,5,9,8,45,22.0,237.5,5.05,14.85,252.5,209.16,166.28
2018,5,9,9,0,28.0,262.0,5.2,15.0,282.0,229.56,182.3
2018,5,9,9,15,71.0,310.5,5.3,15.1,364.5,290.85,230.68
2018,5,9,9,30,114.0,359.0,5.4,15.2,447.0,355.58,281.61
2018,5,9,9,45,109.0,375.0,5.5,15.3,462.0,378.77,299.74
2018,5,9,10,0,104.0,391.0,5.6,15.4,477.0,399.0,315.42
2018,5,9,10,15,121.0,403.5,5.65,15.5,507.0,430.63,340.1
2018,5,9,10,30,138.0,416.0,5.7,15.6,537.0,464.32,366.23
2018,5,9,10,45,179.0,417.5,5.75,15.65,578.0,507.61,400.28
2018,5,9,11,0,220.0,419.0,5.8,15.7,619.0,553.81,436.41
2018,5,9,11,15,171.0,425.0,5.75,15.75,582.0,532.96,419.12
2018,5,9,11,30,122.0,431.0,5.7,15.8,545.0,507.97,398.65
2018,5,9,11,45,208.0,409.0,5.65,15.9,604.5,572.61,450.29
2018,5,9,12,0,294.0,387.0,5.6,16.0,664.0,649.87,510.42
2018,5,9,12,15,526.5,296.5,5.6,16.0,790.5,803.99,631.01
2018,5,9,12,30,759.0,206.0,5.6,16.0,917.0,949.22,739.49
2018,5,9,12,45,609.5,275.5,5.55,16.05,842.5,896.48,698.81
2018,5,9,13,0,460.0,345.0,5.5,16.1,768.0,827.7,644.9
2018,5,9,13,15,693.5,227.5,5.65,16.1,852.0,954.97,744.61
2018,5,9,13,30,927.0,110.0,5.8,16.1,936.0,1055.64,816.96
2018,5,9,13,45,922.0,108.5,5.9,16.15,911.0,1051.84,815.07
2018,5,9,14,0,917.0,107.0,6.0,16.2,886.0,1044.19,811.22
2018,5,9,14,15,909.0,105.5,6.1,16.1,854.0,1029.79,803.15
2018,5,9,14,30,901.0,104.0,6.2,16.0,822.0,1011.77,792.57
2018,5,9,14,45,890.0,103.0,6.35,15.95,784.0,987.92,777.95
2018,5,9,15,0,879.0,102.0,6.5,15.9,746.0,960.87,760.94
2018,5,9,15,15,866.0,99.5,6.5,15.9,703.0,927.25,738.09
2018,5,9,15,30,853.0,97.0,6.5,15.9,660.0,890.93,713.16
2018,5,9,15,45,831.0,95.0,6.7,15.55,611.0,852.88,688.53
2018,5,9,16,0,809.0,93.0,6.9,15.2,562.0,804.74,655.72
2018,5,9,16,15,785.5,91.0,6.95,15.0,512.5,754.04,619.44
2018,5,9,16,30,762.0,89.0,7.0,14.8,463.0,702.42,581.8
2018,5,9,16,45,727.5,85.5,7.1,14.6,410.5,640.57,535.33
2018,5,9,17,0,693.0,82.0,7.2,14.4,358.0,582.67,489.41
2018,5,9,17,15,647.0,77.0,7.1,14.15,305.5,514.09,432.8
2018,5,9,17,30,601.0,72.0,7.0,13.9,253.0,448.32,376.85
2018,5,9,17,45,529.5,65.0,6.9,13.7,202.0,370.21,308.92
2018,5,9,18,0,458.0,58.0,6.8,13.5,151.0,298.51,244.81
2018,5,9,18,15,357.5,47.5,6.6,13.35,107.5,218.28,173.0
2018,5,9,18,30,257.0,37.0,6.4,13.2,64.0,149.1,108.9
2018,5,9,18,45,148.5,22.5,6.2,13.0,36.5,78.55,7.42
2018,5,9,19,0,40.0,8.0,6.0,12.8,9.0,16.64,0.0
2018,5,9,19,15,20.0,4.0,5.9,12.8,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.65,12.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.45,12.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.8,12.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,6.85,12.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,6.75,12.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,6.45,12.15,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,6.3,12.2,2.0,0.0,0.0
2018,5,10,5,15,67.0,14.5,6.3,12.3,19.0,13.19,0.0
2018,5,10,5,30,130.0,27.0,6.3,12.4,36.0,21.23,6.33
2018,5,10,5,45,203.0,37.5,6.35,12.5,65.0,29.01,19.19
2018,5,10,6,0,276.0,48.0,6.4,12.6,94.0,36.56,26.69
2018,5,10,6,15,222.0,52.5,6.4,12.75,97.5,38.94,29.21
2018,5,10,6,30,168.0,57.0,6.4,12.9,101.0,44.84,34.68
2018,5,10,6,45,84.0,76.0,6.45,13.05,98.0,61.92,50.0
2018,5,10,7,0,0.0,95.0,6.5,13.2,95.0,81.67,67.51
2018,5,10,7,15,0.0,107.5,6.45,13.4,107.5,92.16,76.56
2018,5,10,7,30,0.0,120.0,6.4,13.6,120.0,102.57,85.42
2018,5,10,7,45,21.0,158.5,6.4,13.75,170.0,134.74,107.46
2018,5,10,8,0,42.0,197.0,6.4,13.9,220.0,163.35,129.59
2018,5,10,8,15,133.5,237.0,6.55,14.1,319.5,209.77,163.46
2018,5,10,8,30,225.0,277.0,6.7,14.3,419.0,274.2,213.05
2018,5,10,8,45,458.0,225.5,6.85,14.45,540.5,319.29,245.08
2018,5,10,9,0,691.0,174.0,7.0,14.6,662.0,397.85,307.81
2018,5,10,9,15,701.5,181.0,7.1,14.75,700.5,452.04,355.47
2018,5,10,9,30,712.0,188.0,7.2,14.9,739.0,506.51,402.32
2018,5,10,9,45,652.5,229.0,7.3,15.0,751.0,551.29,440.08
2018,5,10,10,0,593.0,270.0,7.4,15.1,763.0,588.85,470.7
2018,5,10,10,15,574.5,288.5,7.45,15.2,779.0,627.95,501.95
2018,5,10,10,30,556.0,307.0,7.5,15.3,795.0,663.96,530.1
2018,5,10,10,45,544.0,323.5,7.5,15.35,810.0,700.31,558.04
2018,5,10,11,0,532.0,340.0,7.5,15.4,825.0,734.47,583.86
2018,5,10,11,15,653.5,279.0,7.4,15.45,883.5,805.8,640.67
2018,5,10,11,30,775.0,218.0,7.3,15.5,942.0,882.66,700.57
2018,5,10,11,45,762.0,228.5,7.25,15.5,943.5,910.72,720.62
2018,5,10,12,0,749.0,239.0,7.2,15.5,945.0,935.45,738.4
2018,5,10,12,15,717.0,257.5,7.2,15.5,932.0,946.59,746.27
2018,5,10,12,30,685.0,276.0,7.2,15.5,919.0,953.51,750.66
2018,5,10,12,45,737.5,240.5,7.15,15.55,926.0,986.93,775.84
2018,5,10,13,0,790.0,205.0,7.1,15.6,933.0,1008.35,791.23
2018,5,10,13,15,808.0,189.0,7.3,15.5,921.5,1021.17,802.26
2018,5,10,13,30,826.0,173.0,7.5,15.4,910.0,1030.15,810.7
2018,5,10,13,45,808.0,176.0,7.65,15.3,880.5,1018.48,804.02
2018,5,10,14,0,790.0,179.0,7.8,15.2,851.0,1003.31,794.91
2018,5,10,14,15,824.5,153.5,7.9,15.1,832.5,1007.6,799.99
2018,5,10,14,30,859.0,128.0,8.0,15.0,814.0,995.6,793.12
2018,5,10,14,45,840.5,129.0,8.05,14.9,774.0,978.15,782.15
2018,5,10,15,0,822.0,130.0,8.1,14.8,734.0,946.99,761.01
2018,5,10,15,15,797.5,129.5,8.1,14.8,687.5,905.98,731.91
2018,5,10,15,30,773.0,129.0,8.1,14.8,641.0,862.92,701.1
2018,5,10,15,45,750.5,125.0,8.25,14.55,592.5,820.75,671.8
2018,5,10,16,0,728.0,121.0,8.4,14.3,544.0,772.49,637.3
2018,5,10,16,15,641.0,128.0,8.4,14.15,476.0,683.98,569.71
2018,5,10,16,30,554.0,135.0,8.4,14.0,408.0,599.07,502.02
2018,5,10,16,45,502.0,129.0,8.4,13.85,355.5,524.32,441.84
2018,5,10,17,0,450.0,123.0,8.4,13.7,303.0,459.57,388.42
2018,5,10,17,15,420.5,108.5,8.4,13.45,258.0,402.72,341.0
2018,5,10,17,30,391.0,94.0,8.4,13.2,213.0,347.72,293.87
2018,5,10,17,45,346.5,80.5,8.4,13.0,171.0,288.29,241.61
2018,5,10,18,0,302.0,67.0,8.4,12.8,129.0,233.07,191.84
2018,5,10,18,15,230.5,52.5,8.3,12.65,92.0,170.24,135.27
2018,5,10,18,30,159.0,38.0,8.2,12.5,55.0,115.66,84.88
2018,5,10,18,45,90.0,23.5,8.1,12.35,32.0,58.32,10.43
2018,5,10,19,0,21.0,9.0,8.0,12.2,9.0,13.1,0.0
2018,5,10,19,15,10.5,4.5,7.95,12.15,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,7.9,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,7.85,12.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,7.8,12.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,7.65,12.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,7.35,12.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,5.9,11.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,5.55,11.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,5.0,11.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,3.7,11.25,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,3.6,11.3,2.0,0.0,0.0
2018,5,11,5,15,63.5,14.0,3.75,11.5,18.5,12.73,0.0
2018,5,11,5,30,120.0,26.0,3.9,11.7,35.0,20.39,6.96
2018,5,11,5,45,196.5,40.0,4.0,11.95,67.5,30.91,20.99
2018,5,11,6,0,273.0,54.0,4.1,12.2,100.0,41.09,30.8
2018,5,11,6,15,341.0,66.5,4.2,12.4,144.0,49.78,38.97
2018,5,11,6,30,409.0,79.0,4.3,12.6,188.0,58.15,46.67
2018,5,11,6,45,427.5,93.0,4.4,12.85,229.0,67.01,54.59
2018,5,11,7,0,446.0,107.0,4.5,13.1,270.0,75.4,61.93
2018,5,11,7,15,482.5,118.5,4.45,13.35,319.0,81.78,67.35
2018,5,11,7,30,519.0,130.0,4.4,13.6,368.0,87.98,72.52
2018,5,11,7,45,542.0,140.0,4.35,13.85,414.0,132.87,87.47
2018,5,11,8,0,565.0,150.0,4.3,14.1,460.0,180.24,119.94
2018,5,11,8,15,595.0,157.0,4.2,14.4,509.5,229.85,159.79
2018,5,11,8,30,625.0,164.0,4.1,14.7,559.0,282.99,205.16
2018,5,11,8,45,639.0,174.0,4.0,14.95,603.0,336.77,252.26
2018,5,11,9,0,653.0,184.0,3.9,15.2,647.0,391.75,299.8
2018,5,11,9,15,667.0,193.0,3.9,15.5,688.5,446.92,346.49
2018,5,11,9,30,681.0,202.0,3.9,15.8,730.0,502.85,392.54
2018,5,11,9,45,694.5,207.5,3.9,16.1,766.5,556.14,435.37
2018,5,11,10,0,708.0,213.0,3.9,16.4,803.0,609.59,477.18
2018,5,11,10,15,798.5,174.0,3.95,16.6,860.0,674.35,527.9
2018,5,11,10,30,889.0,135.0,4.0,16.8,917.0,741.17,579.44
2018,5,11,10,45,906.5,130.0,4.0,17.05,943.0,791.16,615.81
2018,5,11,11,0,924.0,125.0,4.0,17.3,969.0,839.88,649.19
2018,5,11,11,15,932.5,122.5,4.05,17.4,984.5,881.91,678.12
2018,5,11,11,30,941.0,120.0,4.1,17.5,1000.0,921.52,705.21
2018,5,11,11,45,945.0,119.0,4.1,17.65,1007.0,955.91,728.13
2018,5,11,12,0,949.0,118.0,4.1,17.8,1014.0,987.26,748.9
2018,5,11,12,15,949.5,117.5,4.15,17.85,1012.0,1012.58,766.12
2018,5,11,12,30,950.0,117.0,4.2,17.9,1010.0,1034.4,781.06
2018,5,11,12,45,949.0,115.5,4.25,17.95,1000.0,1050.14,791.98
2018,5,11,13,0,948.0,114.0,4.3,18.0,990.0,1062.09,800.5
2018,5,11,13,15,945.5,113.5,4.35,18.05,973.0,1069.7,806.25
2018,5,11,13,30,943.0,113.0,4.4,18.1,956.0,1073.41,809.57
2018,5,11,13,45,938.5,111.5,4.45,18.1,931.0,1070.17,808.7
2018,5,11,14,0,934.0,110.0,4.5,18.1,906.0,1063.03,805.37
2018,5,11,14,15,925.0,108.5,4.6,18.05,873.0,1047.57,797.16
2018,5,11,14,30,916.0,107.0,4.7,18.0,840.0,1028.45,786.51
2018,5,11,14,45,905.0,105.5,4.8,17.95,801.0,1003.89,772.08
2018,5,11,15,0,894.0,104.0,4.9,17.9,762.0,976.06,755.29
2018,5,11,15,15,881.0,101.5,4.9,17.9,718.5,942.19,733.21
2018,5,11,15,30,868.0,99.0,4.9,17.9,675.0,905.56,709.06
2018,5,11,15,45,850.0,96.5,5.2,17.65,627.0,870.06,688.09
2018,5,11,16,0,832.0,94.0,5.5,17.4,579.0,824.13,658.71
2018,5,11,16,15,808.5,91.0,5.6,17.15,528.0,771.52,622.58
2018,5,11,16,30,785.0,88.0,5.7,16.9,477.0,717.93,584.94
2018,5,11,16,45,754.5,84.0,5.75,16.6,424.0,657.53,541.02
2018,5,11,17,0,724.0,80.0,5.8,16.3,371.0,600.37,497.18
2018,5,11,17,15,680.5,75.0,5.7,15.95,318.0,532.0,442.1
2018,5,11,17,30,637.0,70.0,5.6,15.6,265.0,466.15,387.29
2018,5,11,17,45,572.5,63.5,5.5,15.25,214.0,390.53,322.67
2018,5,11,18,0,508.0,57.0,5.4,14.9,163.0,320.51,260.84
2018,5,11,18,15,411.0,47.5,5.2,14.65,118.0,240.07,189.41
2018,5,11,18,30,314.0,38.0,5.0,14.4,73.0,169.94,124.99
2018,5,11,18,45,188.5,24.5,4.85,14.15,42.5,93.42,27.3
2018,5,11,19,0,63.0,11.0,4.7,13.9,12.0,24.76,0.0
2018,5,11,19,15,31.5,5.5,4.5,13.9,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,12,4,45,6.5,1.0,1.85,14.95,1.0,0.0,0.0
2018,5,12,5,0,13.0,2.0,1.8,15.0,2.0,0.0,0.0
2018,5,12,5,15,126.5,14.5,1.75,15.35,23.5,13.19,0.0
2018,5,12,5,30,240.0,27.0,1.7,15.7,45.0,22.52,9.01
2018,5,12,5,45,323.5,38.0,1.65,16.05,82.0,30.77,20.59
2018,5,12,6,0,407.0,49.0,1.6,16.4,119.0,38.67,28.21
2018,5,12,6,15,509.5,55.0,1.6,16.6,172.5,42.05,31.55
2018,5,12,6,30,612.0,61.0,1.6,16.8,226.0,45.49,34.75
2018,5,12,6,45,659.5,66.0,1.6,17.05,278.0,47.85,36.83
2018,5,12,7,0,707.0,71.0,1.6,17.3,330.0,55.0,43.02
2018,5,12,7,15,740.5,75.0,1.6,17.55,383.0,56.59,44.24
2018,5,12,7,30,774.0,79.0,1.6,17.8,436.0,59.08,46.21
2018,5,12,7,45,705.5,106.0,1.55,18.05,460.0,119.09,68.79
2018,5,12,8,0,637.0,133.0,1.5,18.3,484.0,177.08,111.76
2018,5,12,8,15,596.5,159.0,1.35,18.55,511.0,231.94,157.67
2018,5,12,8,30,556.0,185.0,1.2,18.8,538.0,281.95,201.25
2018,5,12,8,45,666.5,162.0,1.1,19.05,614.5,336.09,243.8
2018,5,12,9,0,777.0,139.0,1.0,19.3,691.0,406.24,299.08
2018,5,12,9,15,840.0,122.0,1.05,19.35,749.0,466.91,348.38
2018,5,12,9,30,903.0,105.0,1.1,19.4,807.0,535.58,402.66
2018,5,12,9,45,847.5,135.0,1.2,19.45,816.5,579.92,438.17
2018,5,12,10,0,792.0,165.0,1.3,19.5,826.0,619.6,468.94
2018,5,12,10,15,718.0,209.5,1.5,19.35,823.5,652.73,494.58
2018,5,12,10,30,644.0,254.0,1.7,19.2,821.0,678.44,514.04
2018,5,12,10,45,786.5,186.0,1.9,19.05,894.5,755.67,573.21
2018,5,12,11,0,929.0,118.0,2.1,18.9,968.0,837.2,631.94
2018,5,12,11,15,931.0,118.5,2.25,18.8,980.5,876.64,659.13
2018,5,12,11,30,933.0,119.0,2.4,18.7,993.0,913.28,684.77
2018,5,12,11,45,933.0,119.5,2.55,18.55,997.5,945.2,707.39
2018,5,12,12,0,933.0,120.0,2.7,18.4,1002.0,973.92,727.96
2018,5,12,12,15,890.5,144.0,2.8,18.3,984.5,981.48,733.91
2018,5,12,12,30,848.0,168.0,2.9,18.2,967.0,996.11,744.91
2018,5,12,12,45,836.5,171.0,3.0,18.1,952.0,1005.53,752.46
2018,5,12,13,0,825.0,174.0,3.1,18.0,937.0,1011.23,757.7
2018,5,12,13,15,770.5,198.0,3.1,17.85,900.0,991.05,745.04
2018,5,12,13,30,716.0,222.0,3.1,17.7,863.0,976.67,736.56
2018,5,12,13,45,749.5,199.5,3.15,17.6,854.5,990.46,747.45
2018,5,12,14,0,783.0,177.0,3.2,17.5,846.0,992.81,750.48
2018,5,12,14,15,822.5,152.5,3.15,17.35,832.5,1003.09,758.49
2018,5,12,14,30,862.0,128.0,3.1,17.2,819.0,997.16,755.6
2018,5,12,14,45,850.5,126.0,3.0,17.1,781.0,983.1,746.9
2018,5,12,15,0,839.0,124.0,2.9,17.0,743.0,955.14,728.87
2018,5,12,15,15,824.5,121.0,2.9,17.0,700.0,920.33,706.77
2018,5,12,15,30,810.0,118.0,2.9,17.0,657.0,882.94,682.76
2018,5,12,15,45,790.5,115.0,2.65,16.7,610.0,838.86,652.79
2018,5,12,16,0,771.0,112.0,2.4,16.4,563.0,793.02,621.33
2018,5,12,16,15,745.5,108.0,2.3,16.25,512.5,743.67,587.69
2018,5,12,16,30,720.0,104.0,2.2,16.1,462.0,689.89,550.27
2018,5,12,16,45,686.0,99.0,2.15,15.9,410.0,628.58,506.33
2018,5,12,17,0,652.0,94.0,2.1,15.7,358.0,568.13,460.86
2018,5,12,17,15,605.5,87.5,2.0,15.45,306.0,499.43,407.35
2018,5,12,17,30,559.0,81.0,1.9,15.2,254.0,433.63,354.36
2018,5,12,17,45,493.0,73.0,1.85,14.95,204.5,359.36,292.88
2018,5,12,18,0,427.0,65.0,1.8,14.7,155.0,290.86,234.22
2018,5,12,18,15,333.0,54.0,1.8,14.4,112.5,213.44,167.38
2018,5,12,18,30,239.0,43.0,1.8,14.1,70.0,149.36,110.06
2018,5,12,18,45,139.5,27.0,1.75,13.8,41.0,82.57,29.57
2018,5,12,19,0,40.0,11.0,1.7,13.5,12.0,19.38,0.0
2018,5,12,19,15,20.0,5.5,1.75,13.4,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
