Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,2.45,12.95,2.5,2.27,0.0
2018,5,13,5,30,0.0,5.0,2.5,13.0,5.0,4.38,0.0
2018,5,13,5,45,0.0,9.0,2.55,13.05,9.0,7.9,1.18
2018,5,13,6,0,0.0,13.0,2.6,13.1,13.0,11.41,4.49
2018,5,13,6,15,0.0,20.5,2.65,13.2,20.5,18.02,10.54
2018,5,13,6,30,0.0,28.0,2.7,13.3,28.0,24.65,16.57
2018,5,13,6,45,0.0,53.5,2.7,13.35,53.5,47.23,36.84
2018,5,13,7,0,0.0,79.0,2.7,13.4,79.0,69.25,56.39
2018,5,13,7,15,1.0,104.0,2.65,13.55,104.5,89.6,74.15
2018,5,13,7,30,2.0,129.0,2.6,13.7,130.0,109.53,91.29
2018,5,13,7,45,2.0,138.5,2.55,13.85,139.5,118.43,94.15
2018,5,13,8,0,2.0,148.0,2.5,14.0,149.0,127.26,101.05
2018,5,13,8,15,5.5,175.0,2.5,14.2,178.5,150.65,119.68
2018,5,13,8,30,9.0,202.0,2.5,14.4,208.0,174.72,138.68
2018,5,13,8,45,11.5,218.0,2.5,14.6,226.0,190.38,150.79
2018,5,13,9,0,14.0,234.0,2.5,14.8,244.0,206.44,163.19
2018,5,13,9,15,27.0,273.0,2.5,14.95,293.5,242.27,191.14
2018,5,13,9,30,40.0,312.0,2.5,15.1,343.0,284.32,223.72
2018,5,13,9,45,48.0,335.0,2.55,15.25,374.0,312.86,245.57
2018,5,13,10,0,56.0,358.0,2.6,15.4,405.0,342.63,268.27
2018,5,13,10,15,51.0,366.0,2.6,15.5,410.0,352.52,275.41
2018,5,13,10,30,46.0,374.0,2.6,15.6,415.0,361.84,282.12
2018,5,13,10,45,60.5,402.0,2.65,15.7,457.0,402.62,313.12
2018,5,13,11,0,75.0,430.0,2.7,15.8,499.0,445.21,345.07
2018,5,13,11,15,59.0,409.0,2.75,15.9,463.5,419.93,325.48
2018,5,13,11,30,43.0,388.0,2.8,16.0,428.0,392.52,304.45
2018,5,13,11,45,33.5,369.0,2.8,16.05,400.5,370.83,287.82
2018,5,13,12,0,24.0,350.0,2.8,16.1,373.0,347.86,270.12
2018,5,13,12,15,31.0,372.0,2.8,16.1,401.5,378.62,293.8
2018,5,13,12,30,38.0,394.0,2.8,16.1,430.0,410.06,317.65
2018,5,13,12,45,47.0,402.5,2.8,16.15,446.5,430.67,333.37
2018,5,13,13,0,56.0,411.0,2.8,16.2,463.0,451.48,349.27
2018,5,13,13,15,72.5,418.5,2.8,16.15,484.5,478.9,370.5
2018,5,13,13,30,89.0,426.0,2.8,16.1,506.0,506.46,391.76
2018,5,13,13,45,84.5,412.0,2.8,16.05,486.0,490.33,380.07
2018,5,13,14,0,80.0,398.0,2.8,16.0,466.0,473.61,368.16
2018,5,13,14,15,115.0,365.5,2.75,15.95,459.5,492.63,384.42
2018,5,13,14,30,150.0,333.0,2.7,15.9,453.0,493.49,387.12
2018,5,13,14,45,144.5,316.0,2.7,15.8,427.5,469.8,370.08
2018,5,13,15,0,139.0,299.0,2.7,15.7,402.0,445.48,352.58
2018,5,13,15,15,177.0,274.0,2.7,15.7,397.0,452.21,360.08
2018,5,13,15,30,215.0,249.0,2.7,15.7,392.0,471.76,376.99
2018,5,13,15,45,228.0,231.5,2.7,15.5,373.5,458.56,368.45
2018,5,13,16,0,241.0,214.0,2.7,15.3,355.0,443.53,358.56
2018,5,13,16,15,263.5,197.0,2.65,15.1,339.0,434.78,353.49
2018,5,13,16,30,286.0,180.0,2.6,14.9,323.0,423.32,346.08
2018,5,13,16,45,412.5,143.5,2.6,14.75,324.5,475.46,390.22
2018,5,13,17,0,539.0,107.0,2.6,14.6,326.0,506.34,416.44
2018,5,13,17,15,527.5,96.0,2.55,14.4,285.5,459.86,379.22
2018,5,13,17,30,516.0,85.0,2.5,14.2,245.0,413.1,340.82
2018,5,13,17,45,370.5,77.0,2.45,14.0,181.0,295.86,243.53
2018,5,13,18,0,225.0,69.0,2.4,13.8,117.0,189.29,153.45
2018,5,13,18,15,211.5,54.5,2.4,13.65,90.0,164.1,129.43
2018,5,13,18,30,198.0,40.0,2.4,13.5,63.0,130.89,96.97
2018,5,13,18,45,121.5,25.5,2.35,13.3,37.5,75.75,31.22
2018,5,13,19,0,45.0,11.0,2.3,13.1,12.0,20.57,0.0
2018,5,13,19,15,22.5,5.5,2.35,13.05,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,2.1,11.7,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,2.0,11.7,1.0,0.0,0.0
2018,5,14,5,15,1.0,2.5,1.9,11.75,2.5,2.27,0.0
2018,5,14,5,30,0.0,4.0,1.8,11.8,4.0,3.5,0.0
2018,5,14,5,45,0.0,7.0,1.65,11.85,7.0,6.14,0.0
2018,5,14,6,0,0.0,10.0,1.5,11.9,10.0,8.78,2.2
2018,5,14,6,15,0.0,15.0,1.45,12.05,15.0,13.18,6.26
2018,5,14,6,30,0.0,20.0,1.4,12.2,20.0,17.59,10.3
2018,5,14,6,45,0.0,37.5,1.3,12.35,37.5,33.05,24.28
2018,5,14,7,0,0.0,55.0,1.2,12.5,55.0,48.56,38.13
2018,5,14,7,15,0.0,66.0,1.25,12.7,66.0,58.33,46.68
2018,5,14,7,30,0.0,77.0,1.3,12.9,77.0,68.12,55.13
2018,5,14,7,45,0.0,90.0,1.35,13.1,90.0,79.51,61.91
2018,5,14,8,0,0.0,103.0,1.4,13.3,103.0,90.6,70.9
2018,5,14,8,15,0.0,114.5,1.55,13.5,114.5,100.51,78.83
2018,5,14,8,30,0.0,126.0,1.7,13.7,126.0,110.48,86.75
2018,5,14,8,45,0.0,138.5,1.85,13.9,138.5,121.36,95.36
2018,5,14,9,0,0.0,151.0,2.0,14.1,151.0,132.32,103.98
2018,5,14,9,15,2.0,164.5,2.1,14.25,166.0,145.07,114.01
2018,5,14,9,30,4.0,178.0,2.2,14.4,181.0,158.15,124.27
2018,5,14,9,45,7.0,202.0,2.35,14.6,207.5,181.1,142.41
2018,5,14,10,0,10.0,226.0,2.5,14.8,234.0,204.56,160.82
2018,5,14,10,15,17.5,272.0,2.6,14.95,287.0,250.49,196.87
2018,5,14,10,30,25.0,318.0,2.7,15.1,340.0,298.66,234.17
2018,5,14,10,45,42.5,364.5,2.75,15.2,403.0,356.21,278.46
2018,5,14,11,0,60.0,411.0,2.8,15.3,466.0,416.33,324.04
2018,5,14,11,15,146.5,422.5,2.85,15.4,559.5,509.06,395.45
2018,5,14,11,30,233.0,434.0,2.9,15.5,653.0,609.66,471.01
2018,5,14,11,45,522.0,306.0,2.95,15.55,800.0,767.44,592.44
2018,5,14,12,0,811.0,178.0,3.0,15.6,947.0,925.2,706.48
2018,5,14,12,15,847.5,157.0,3.05,15.65,959.0,951.7,723.49
2018,5,14,12,30,884.0,136.0,3.1,15.7,971.0,987.28,747.87
2018,5,14,12,45,799.0,180.5,3.2,15.7,929.0,976.85,741.5
2018,5,14,13,0,714.0,225.0,3.3,15.7,887.0,959.02,730.52
2018,5,14,13,15,745.5,204.0,3.4,15.65,884.0,979.0,745.73
2018,5,14,13,30,777.0,183.0,3.5,15.6,881.0,988.09,753.27
2018,5,14,13,45,822.0,155.0,3.6,15.55,875.5,1007.88,768.37
2018,5,14,14,0,867.0,127.0,3.7,15.5,870.0,1011.62,772.54
2018,5,14,14,15,859.5,125.0,3.8,15.4,839.5,997.86,765.1
2018,5,14,14,30,852.0,123.0,3.9,15.3,809.0,980.66,755.45
2018,5,14,14,45,842.0,120.5,4.0,15.2,772.0,957.2,741.44
2018,5,14,15,0,832.0,118.0,4.1,15.1,735.0,940.42,732.15
2018,5,14,15,15,818.0,115.5,4.1,15.1,693.0,906.86,710.04
2018,5,14,15,30,804.0,113.0,4.1,15.1,651.0,870.74,686.09
2018,5,14,15,45,786.5,109.5,4.2,14.8,605.0,828.13,658.39
2018,5,14,16,0,769.0,106.0,4.3,14.5,559.0,783.68,629.08
2018,5,14,16,15,747.0,102.0,4.3,14.35,510.0,733.51,594.03
2018,5,14,16,30,725.0,98.0,4.3,14.2,461.0,685.74,560.2
2018,5,14,16,45,695.0,93.0,4.3,14.0,410.5,627.26,517.18
2018,5,14,17,0,665.0,88.0,4.3,13.8,360.0,569.3,472.17
2018,5,14,17,15,622.5,82.0,4.3,13.6,309.0,503.28,419.21
2018,5,14,17,30,580.0,76.0,4.3,13.4,258.0,439.76,366.55
2018,5,14,17,45,519.5,68.5,4.25,13.2,209.0,368.11,305.36
2018,5,14,18,0,459.0,61.0,4.2,13.0,160.0,301.69,246.81
2018,5,14,18,15,360.5,51.0,4.15,12.85,116.0,222.82,177.16
2018,5,14,18,30,262.0,41.0,4.1,12.7,72.0,154.37,115.57
2018,5,14,18,45,137.5,25.0,4.05,12.5,40.5,80.12,37.1
2018,5,14,19,0,13.0,9.0,4.0,12.3,9.0,11.24,0.0
2018,5,14,19,15,6.5,4.5,3.95,12.3,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.3,11.95,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.2,12.0,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.15,12.15,3.0,2.73,0.0
2018,5,15,5,30,0.0,4.0,2.1,12.3,4.0,3.5,0.0
2018,5,15,5,45,0.0,6.5,2.0,12.5,6.5,5.7,0.0
2018,5,15,6,0,0.0,9.0,1.9,12.7,9.0,7.9,1.39
2018,5,15,6,15,0.0,15.0,1.8,12.8,15.0,13.18,6.22
2018,5,15,6,30,0.0,21.0,1.7,12.9,21.0,18.47,11.05
2018,5,15,6,45,1.0,54.0,1.6,13.05,54.5,47.68,37.32
2018,5,15,7,0,2.0,87.0,1.5,13.2,88.0,75.67,62.12
2018,5,15,7,15,7.5,123.5,1.5,13.35,127.0,104.48,87.2
2018,5,15,7,30,13.0,160.0,1.5,13.5,166.0,132.33,111.0
2018,5,15,7,45,12.0,172.0,1.5,13.65,178.0,144.43,115.13
2018,5,15,8,0,11.0,184.0,1.5,13.8,190.0,156.3,124.3
2018,5,15,8,15,9.5,192.0,1.55,13.95,197.5,164.79,130.81
2018,5,15,8,30,8.0,200.0,1.6,14.1,205.0,172.92,137.05
2018,5,15,8,45,20.0,234.5,1.65,14.25,248.5,206.29,163.13
2018,5,15,9,0,32.0,269.0,1.7,14.4,292.0,236.33,186.38
2018,5,15,9,15,50.0,308.0,1.8,14.55,346.0,279.59,219.89
2018,5,15,9,30,68.0,347.0,1.9,14.7,400.0,325.65,255.29
2018,5,15,9,45,79.0,367.5,2.05,14.85,432.0,355.83,278.34
2018,5,15,10,0,90.0,388.0,2.2,15.0,464.0,387.41,302.42
2018,5,15,10,15,206.0,387.0,2.3,15.15,567.5,470.45,366.73
2018,5,15,10,30,322.0,386.0,2.4,15.3,671.0,565.61,439.0
2018,5,15,10,45,591.0,266.0,2.5,15.45,803.5,682.34,529.69
2018,5,15,11,0,860.0,146.0,2.6,15.6,936.0,806.53,622.72
2018,5,15,11,15,791.5,185.0,2.75,15.65,920.0,827.34,636.77
2018,5,15,11,30,723.0,224.0,2.9,15.7,904.0,840.96,646.29
2018,5,15,11,45,810.5,176.5,3.0,15.8,943.0,896.31,685.39
2018,5,15,12,0,898.0,129.0,3.1,15.9,982.0,948.45,721.18
2018,5,15,12,15,899.5,128.0,3.25,15.95,980.5,973.01,738.5
2018,5,15,12,30,901.0,127.0,3.4,16.0,979.0,994.31,753.91
2018,5,15,12,45,901.0,125.0,3.55,16.0,969.5,1009.8,765.62
2018,5,15,13,0,901.0,123.0,3.7,16.0,960.0,1021.71,775.07
2018,5,15,13,15,898.5,121.5,3.85,16.0,943.0,1027.98,780.82
2018,5,15,13,30,896.0,120.0,4.0,16.0,926.0,1030.53,784.19
2018,5,15,13,45,892.0,118.5,4.1,16.0,902.5,1027.86,783.79
2018,5,15,14,0,888.0,117.0,4.2,16.0,879.0,1021.48,781.01
2018,5,15,14,15,882.0,114.0,4.3,15.9,848.0,1007.88,773.66
2018,5,15,14,30,876.0,111.0,4.4,15.8,817.0,990.71,764.23
2018,5,15,14,45,867.5,108.5,4.45,15.7,780.5,968.22,750.72
2018,5,15,15,0,859.0,106.0,4.5,15.6,744.0,942.51,734.93
2018,5,15,15,15,846.0,103.5,4.5,15.6,702.0,909.59,713.26
2018,5,15,15,30,833.0,101.0,4.5,15.6,660.0,882.47,695.71
2018,5,15,15,45,818.0,98.0,4.6,15.35,614.5,841.79,669.47
2018,5,15,16,0,803.0,95.0,4.7,15.1,569.0,799.05,641.3
2018,5,15,16,15,784.0,90.5,4.65,14.95,520.0,749.56,606.47
2018,5,15,16,30,765.0,86.0,4.6,14.8,471.0,698.86,570.21
2018,5,15,16,45,738.0,82.0,4.6,14.6,420.5,642.11,528.87
2018,5,15,17,0,711.0,78.0,4.6,14.4,370.0,585.45,485.39
2018,5,15,17,15,672.0,72.0,4.6,14.25,318.0,522.05,434.4
2018,5,15,17,30,633.0,66.0,4.6,14.1,266.0,458.29,381.5
2018,5,15,17,45,577.0,60.5,4.55,13.95,217.0,388.83,321.97
2018,5,15,18,0,521.0,55.0,4.5,13.8,168.0,324.06,264.54
2018,5,15,18,15,434.0,46.0,4.4,13.65,123.5,247.83,196.65
2018,5,15,18,30,347.0,37.0,4.3,13.5,79.0,180.89,135.45
2018,5,15,18,45,214.5,25.0,4.2,13.35,47.0,103.98,52.87
2018,5,15,19,0,82.0,13.0,4.1,13.2,15.0,31.11,0.0
2018,5,15,19,15,41.0,6.5,3.95,13.15,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,3.05,11.9,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,3.0,12.0,5.0,4.55,0.0
2018,5,16,5,15,136.0,17.5,3.0,12.25,28.0,15.92,0.0
2018,5,16,5,30,247.0,30.0,3.0,12.5,51.0,24.94,13.26
2018,5,16,5,45,353.5,40.0,3.0,12.8,92.0,32.22,22.37
2018,5,16,6,0,460.0,50.0,3.0,13.1,133.0,39.28,29.23
2018,5,16,6,15,471.0,62.5,3.0,13.25,171.0,47.86,37.22
2018,5,16,6,30,482.0,75.0,3.0,13.4,209.0,55.93,44.57
2018,5,16,6,45,566.0,78.5,2.95,13.6,267.5,56.67,45.21
2018,5,16,7,0,650.0,82.0,2.9,13.8,326.0,57.58,45.9
2018,5,16,7,15,704.5,83.0,2.85,13.95,383.0,56.6,44.87
2018,5,16,7,30,759.0,84.0,2.8,14.1,440.0,64.88,51.99
2018,5,16,7,45,783.5,87.0,2.8,14.25,490.5,118.18,65.78
2018,5,16,8,0,808.0,90.0,2.8,14.4,541.0,174.47,103.99
2018,5,16,8,15,826.5,93.0,2.8,14.6,589.5,232.34,151.79
2018,5,16,8,30,845.0,96.0,2.8,14.8,638.0,291.98,204.35
2018,5,16,8,45,859.0,98.5,2.85,14.95,682.5,356.49,261.61
2018,5,16,9,0,873.0,101.0,2.9,15.1,727.0,415.82,314.12
2018,5,16,9,15,878.0,106.0,2.9,15.25,765.0,473.65,364.22
2018,5,16,9,30,883.0,111.0,2.9,15.4,803.0,530.65,412.09
2018,5,16,9,45,884.0,117.0,2.95,15.5,835.0,585.24,456.81
2018,5,16,10,0,885.0,123.0,3.0,15.6,867.0,638.16,498.9
2018,5,16,10,15,892.5,124.0,3.1,15.7,895.0,689.22,538.76
2018,5,16,10,30,900.0,125.0,3.2,15.8,923.0,738.76,576.59
2018,5,16,10,45,905.5,126.0,3.3,15.9,944.0,785.1,610.76
2018,5,16,11,0,911.0,127.0,3.4,16.0,965.0,829.32,641.72
2018,5,16,11,15,915.0,126.5,3.4,16.05,978.5,868.7,668.63
2018,5,16,11,30,919.0,126.0,3.4,16.1,992.0,905.46,693.55
2018,5,16,11,45,895.5,140.5,3.45,16.15,988.0,928.72,709.36
2018,5,16,12,0,872.0,155.0,3.5,16.2,984.0,947.66,722.32
2018,5,16,12,15,895.5,141.0,3.55,16.2,990.5,980.66,745.16
2018,5,16,12,30,919.0,127.0,3.6,16.2,997.0,1010.83,765.93
2018,5,16,12,45,915.5,127.0,3.7,16.2,986.5,1025.14,776.37
2018,5,16,13,0,912.0,127.0,3.8,16.2,976.0,1035.78,784.58
2018,5,16,13,15,909.0,125.5,3.9,16.2,958.5,1041.72,789.75
2018,5,16,13,30,906.0,124.0,4.0,16.2,941.0,1043.89,792.53
2018,5,16,13,45,902.0,122.0,4.1,16.15,916.5,1040.78,792.02
2018,5,16,14,0,898.0,120.0,4.2,16.1,892.0,1033.92,789.09
2018,5,16,14,15,891.0,117.5,4.25,16.05,860.5,1019.85,781.02
2018,5,16,14,30,884.0,115.0,4.3,16.0,829.0,1002.22,770.6
2018,5,16,14,45,875.5,112.0,4.35,15.95,792.0,979.14,756.58
2018,5,16,15,0,867.0,109.0,4.4,15.9,755.0,952.81,740.36
2018,5,16,15,15,854.0,106.5,4.4,15.9,712.5,919.79,718.77
2018,5,16,15,30,841.0,104.0,4.4,15.9,670.0,892.62,701.31
2018,5,16,15,45,825.0,101.0,4.5,15.7,623.5,850.88,674.39
2018,5,16,16,0,809.0,98.0,4.6,15.5,577.0,807.11,645.57
2018,5,16,16,15,788.5,94.0,4.65,15.3,527.5,756.83,611.01
2018,5,16,16,30,768.0,90.0,4.7,15.1,478.0,705.43,574.92
2018,5,16,16,45,739.0,85.5,4.7,14.95,426.0,646.55,531.91
2018,5,16,17,0,710.0,81.0,4.7,14.8,374.0,590.65,488.8
2018,5,16,17,15,670.0,75.5,4.7,14.6,322.0,524.82,436.11
2018,5,16,17,30,630.0,70.0,4.7,14.4,270.0,461.19,383.46
2018,5,16,17,45,572.0,63.5,4.7,14.2,220.0,389.61,322.48
2018,5,16,18,0,514.0,57.0,4.7,14.0,170.0,322.97,263.74
2018,5,16,18,15,425.0,48.5,4.65,13.8,125.5,246.77,196.06
2018,5,16,18,30,336.0,40.0,4.6,13.6,81.0,179.86,135.21
2018,5,16,18,45,204.5,26.5,4.55,13.4,48.0,102.45,55.39
2018,5,16,19,0,73.0,13.0,4.5,13.2,15.0,29.02,0.0
2018,5,16,19,15,36.5,6.5,4.4,13.1,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,4,45,9.5,2.5,3.4,12.55,2.5,0.0,0.0
2018,5,17,5,0,19.0,5.0,3.4,12.6,5.0,4.55,0.0
2018,5,17,5,15,110.0,19.0,3.5,12.75,27.5,17.28,0.0
2018,5,17,5,30,201.0,33.0,3.6,12.9,50.0,25.89,14.32
2018,5,17,5,45,299.0,44.5,3.65,13.1,89.5,34.43,24.29
2018,5,17,6,0,397.0,56.0,3.7,13.3,129.0,44.34,33.7
2018,5,17,6,15,273.5,63.5,3.75,13.4,121.0,46.97,36.4
2018,5,17,6,30,150.0,71.0,3.8,13.5,113.0,54.8,43.55
2018,5,17,6,45,75.0,80.0,3.85,13.65,101.0,64.85,52.49
2018,5,17,7,0,0.0,89.0,3.9,13.8,89.0,77.29,63.39
2018,5,17,7,15,0.0,93.5,3.95,13.95,93.5,81.5,66.87
2018,5,17,7,30,0.0,98.0,4.0,14.1,98.0,85.63,70.24
2018,5,17,7,45,0.0,108.0,4.05,14.2,108.0,94.29,74.03
2018,5,17,8,0,0.0,118.0,4.1,14.3,118.0,103.0,80.99
2018,5,17,8,15,8.5,161.5,4.1,14.4,167.0,140.62,111.41
2018,5,17,8,30,17.0,205.0,4.1,14.5,216.0,179.24,142.29
2018,5,17,8,45,23.0,231.5,4.15,14.65,247.5,204.88,162.52
2018,5,17,9,0,29.0,258.0,4.2,14.8,279.0,226.66,179.59
2018,5,17,9,15,35.5,283.0,4.2,14.9,310.0,253.65,200.78
2018,5,17,9,30,42.0,308.0,4.2,15.0,341.0,281.82,222.78
2018,5,17,9,45,40.0,319.5,4.2,15.1,352.0,295.51,233.24
2018,5,17,10,0,38.0,331.0,4.2,15.2,363.0,309.03,243.52
2018,5,17,10,15,34.0,335.5,4.25,15.3,365.0,315.18,248.0
2018,5,17,10,30,30.0,340.0,4.3,15.4,367.0,320.83,252.08
2018,5,17,10,45,40.5,364.0,4.35,15.45,401.0,353.84,277.72
2018,5,17,11,0,51.0,388.0,4.4,15.5,435.0,388.22,304.19
2018,5,17,11,15,39.5,372.5,4.5,15.55,409.0,370.08,289.86
2018,5,17,11,30,28.0,357.0,4.6,15.6,383.0,350.44,274.44
2018,5,17,11,45,36.0,384.0,4.7,15.65,418.0,386.35,302.35
2018,5,17,12,0,44.0,411.0,4.8,15.7,453.0,423.26,330.74
2018,5,17,12,15,47.0,415.0,4.9,15.7,459.5,434.22,339.28
2018,5,17,12,30,50.0,419.0,5.0,15.7,466.0,445.09,347.87
2018,5,17,12,45,50.0,414.0,5.15,15.65,461.0,444.01,347.48
2018,5,17,13,0,50.0,409.0,5.3,15.6,456.0,442.5,346.83
2018,5,17,13,15,38.0,374.0,5.4,15.55,409.0,398.32,313.03
2018,5,17,13,30,26.0,339.0,5.5,15.5,362.0,353.23,278.24
2018,5,17,13,45,20.5,302.5,5.65,15.45,320.5,298.88,236.11
2018,5,17,14,0,15.0,266.0,5.8,15.4,279.0,258.99,204.9
2018,5,17,14,15,19.5,281.5,5.9,15.3,297.5,278.97,221.4
2018,5,17,14,30,24.0,297.0,6.0,15.2,316.0,299.22,238.07
2018,5,17,14,45,25.0,286.5,6.1,15.1,305.5,305.47,243.62
2018,5,17,15,0,26.0,276.0,6.2,15.0,295.0,296.49,237.15
2018,5,17,15,15,53.5,274.0,6.2,15.0,311.0,320.98,258.39
2018,5,17,15,30,81.0,272.0,6.2,15.0,327.0,344.2,278.53
2018,5,17,15,45,83.0,255.5,6.3,14.7,308.0,327.74,266.48
2018,5,17,16,0,85.0,239.0,6.4,14.4,289.0,310.84,254.02
2018,5,17,16,15,70.0,219.0,6.4,14.25,258.0,276.01,226.06
2018,5,17,16,30,55.0,199.0,6.4,14.1,227.0,242.06,198.54
2018,5,17,16,45,101.0,175.0,6.45,13.9,219.5,260.17,215.57
2018,5,17,17,0,147.0,151.0,6.5,13.7,212.0,261.09,218.02
2018,5,17,17,15,190.0,133.5,6.45,13.55,201.5,273.6,229.27
2018,5,17,17,30,233.0,116.0,6.4,13.4,191.0,269.78,226.18
2018,5,17,17,45,221.0,97.0,6.4,13.2,157.5,230.53,192.0
2018,5,17,18,0,209.0,78.0,6.4,13.0,124.0,192.04,157.58
2018,5,17,18,15,161.0,61.0,6.3,12.9,91.0,142.2,113.05
2018,5,17,18,30,113.0,44.0,6.2,12.8,58.0,97.55,72.94
2018,5,17,18,45,66.5,27.5,6.1,12.75,35.0,57.44,31.31
2018,5,17,19,0,20.0,11.0,6.0,12.7,12.0,14.72,0.0
2018,5,17,19,15,10.0,5.5,5.85,12.65,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.2,12.5,1.0,0.91,0.0
2018,5,18,5,15,0.0,3.5,4.25,12.55,3.5,3.18,0.0
2018,5,18,5,30,0.0,6.0,4.3,12.6,6.0,5.26,0.0
2018,5,18,5,45,0.0,10.0,4.35,12.65,10.0,8.77,2.01
2018,5,18,6,0,0.0,14.0,4.4,12.7,14.0,12.29,5.31
2018,5,18,6,15,0.0,23.5,4.4,12.8,23.5,20.67,12.94
2018,5,18,6,30,0.0,33.0,4.4,12.9,33.0,29.06,20.56
2018,5,18,6,45,0.0,51.5,4.4,12.95,51.5,45.45,35.28
2018,5,18,7,0,0.0,70.0,4.4,13.0,70.0,61.89,49.88
2018,5,18,7,15,0.0,85.0,4.35,13.1,85.0,74.72,61.1
2018,5,18,7,30,0.0,100.0,4.3,13.2,100.0,87.24,71.91
2018,5,18,7,45,0.0,101.0,4.25,13.3,101.0,88.61,69.52
2018,5,18,8,0,0.0,102.0,4.2,13.4,102.0,89.8,70.25
2018,5,18,8,15,0.5,122.0,4.15,13.55,122.5,106.88,84.17
2018,5,18,8,30,1.0,142.0,4.1,13.7,143.0,124.11,98.07
2018,5,18,8,45,4.5,173.5,4.05,13.85,177.0,151.98,120.51
2018,5,18,9,0,8.0,205.0,4.0,14.0,211.0,180.45,143.21
2018,5,18,9,15,7.0,199.5,4.0,14.15,205.0,176.8,139.89
2018,5,18,9,30,6.0,194.0,4.0,14.3,199.0,172.75,136.32
2018,5,18,9,45,11.0,232.0,4.0,14.45,241.0,208.86,165.06
2018,5,18,10,0,16.0,270.0,4.0,14.6,283.0,245.8,194.12
2018,5,18,10,15,21.0,302.0,4.05,14.75,320.0,278.48,219.57
2018,5,18,10,30,26.0,334.0,4.1,14.9,357.0,312.75,246.08
2018,5,18,10,45,34.5,361.0,4.15,15.0,392.5,346.65,272.25
2018,5,18,11,0,43.0,388.0,4.2,15.1,428.0,381.82,299.24
2018,5,18,11,15,41.5,388.0,4.3,15.15,427.0,385.59,301.97
2018,5,18,11,30,40.0,388.0,4.4,15.2,426.0,389.02,304.56
2018,5,18,11,45,31.5,357.0,4.55,15.3,387.0,356.99,279.79
2018,5,18,12,0,23.0,326.0,4.7,15.4,348.0,323.52,253.79
2018,5,18,12,15,22.0,319.0,4.85,15.4,340.0,318.64,250.21
2018,5,18,12,30,21.0,312.0,5.0,15.4,332.0,313.37,246.28
2018,5,18,12,45,24.5,336.0,5.15,15.4,359.0,342.3,269.1
2018,5,18,13,0,28.0,360.0,5.3,15.4,386.0,371.73,292.2
2018,5,18,13,15,29.5,355.5,5.4,15.35,382.5,371.07,292.06
2018,5,18,13,30,31.0,351.0,5.5,15.3,379.0,370.17,291.84
2018,5,18,13,45,34.5,348.5,5.6,15.2,379.0,373.09,294.78
2018,5,18,14,0,38.0,346.0,5.7,15.1,379.0,375.84,297.63
2018,5,18,14,15,209.5,289.5,5.75,15.0,460.5,519.71,416.73
2018,5,18,14,30,381.0,233.0,5.8,14.9,542.0,644.35,518.33
2018,5,18,14,45,443.5,197.5,5.9,14.8,541.0,661.79,534.74
2018,5,18,15,0,506.0,162.0,6.0,14.7,540.0,683.21,554.45
2018,5,18,15,15,254.5,170.0,6.0,14.7,360.0,440.32,360.34
2018,5,18,15,30,3.0,178.0,6.0,14.7,180.0,165.11,131.12
2018,5,18,15,45,2.5,167.0,6.2,14.35,168.5,154.47,123.18
2018,5,18,16,0,2.0,156.0,6.4,14.0,157.0,143.87,114.95
2018,5,18,16,15,16.0,151.0,6.45,13.8,159.0,150.8,121.72
2018,5,18,16,30,30.0,146.0,6.5,13.6,161.0,164.85,134.4
2018,5,18,16,45,36.5,147.0,6.6,13.45,163.5,170.76,139.96
2018,5,18,17,0,43.0,148.0,6.7,13.3,166.0,176.72,145.51
2018,5,18,17,15,97.5,134.0,6.65,13.1,167.5,205.49,171.14
2018,5,18,17,30,152.0,120.0,6.6,12.9,169.0,218.02,182.34
2018,5,18,17,45,110.5,101.5,6.6,12.75,133.5,169.3,140.01
2018,5,18,18,0,69.0,83.0,6.6,12.6,98.0,124.77,101.04
2018,5,18,18,15,44.0,63.0,6.5,12.5,71.5,83.14,64.55
2018,5,18,18,30,19.0,43.0,6.4,12.4,45.0,51.07,36.4
2018,5,18,18,45,11.5,26.5,6.35,12.3,27.5,30.55,15.26
2018,5,18,19,0,4.0,10.0,6.3,12.2,10.0,10.04,0.0
2018,5,18,19,15,2.0,5.0,6.2,12.15,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.15,11.95,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.15,12.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.0,12.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.8,11.9,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.8,11.9,1.0,0.91,0.0
2018,5,19,5,15,0.0,3.5,5.75,11.9,3.5,3.07,0.0
2018,5,19,5,30,0.0,6.0,5.7,11.9,6.0,5.26,0.0
2018,5,19,5,45,0.0,9.5,5.7,11.85,9.5,8.33,1.65
2018,5,19,6,0,0.0,13.0,5.7,11.8,13.0,11.41,4.56
2018,5,19,6,15,0.0,16.0,5.65,11.85,16.0,14.06,7.04
2018,5,19,6,30,0.0,19.0,5.6,11.9,19.0,16.71,9.47
2018,5,19,6,45,0.0,32.5,5.6,11.9,32.5,28.63,20.26
2018,5,19,7,0,0.0,46.0,5.6,11.9,46.0,40.58,30.97
2018,5,19,7,15,0.0,58.5,5.6,12.05,58.5,51.68,40.79
2018,5,19,7,30,0.0,71.0,5.6,12.2,71.0,62.79,50.51
2018,5,19,7,45,0.0,84.5,5.6,12.3,84.5,74.82,58.15
2018,5,19,8,0,0.0,98.0,5.6,12.4,98.0,86.47,67.74
2018,5,19,8,15,0.0,109.0,5.6,12.55,109.0,95.94,75.42
2018,5,19,8,30,0.0,120.0,5.6,12.7,120.0,105.47,83.08
2018,5,19,8,45,0.0,124.5,5.65,12.85,124.5,109.54,86.18
2018,5,19,9,0,0.0,129.0,5.7,13.0,129.0,113.61,89.28
2018,5,19,9,15,0.0,133.0,5.75,13.2,133.0,117.26,92.01
2018,5,19,9,30,0.0,137.0,5.8,13.4,137.0,120.92,94.76
2018,5,19,9,45,1.0,146.5,5.8,13.55,147.5,129.92,101.91
2018,5,19,10,0,2.0,156.0,5.8,13.7,158.0,139.08,109.18
2018,5,19,10,15,5.0,181.0,5.9,13.85,185.5,163.24,128.68
2018,5,19,10,30,8.0,206.0,6.0,14.0,213.0,187.87,148.43
2018,5,19,10,45,8.0,199.5,6.05,14.1,206.5,182.97,144.3
2018,5,19,11,0,8.0,193.0,6.1,14.2,200.0,177.96,140.14
2018,5,19,11,15,9.0,206.5,6.2,14.25,214.5,191.52,151.0
2018,5,19,11,30,10.0,220.0,6.3,14.3,229.0,205.24,161.97
2018,5,19,11,45,14.0,267.0,6.35,14.35,280.0,252.09,199.41
2018,5,19,12,0,18.0,314.0,6.4,14.4,331.0,299.77,237.17
2018,5,19,12,15,25.5,345.5,6.5,14.4,369.5,347.04,274.59
2018,5,19,12,30,33.0,377.0,6.6,14.4,408.0,387.49,306.47
2018,5,19,12,45,30.5,364.5,6.7,14.4,393.0,375.84,297.45
2018,5,19,13,0,28.0,352.0,6.8,14.4,378.0,363.63,288.08
2018,5,19,13,15,27.0,347.5,6.85,14.35,372.5,360.4,285.82
2018,5,19,13,30,26.0,343.0,6.9,14.3,367.0,356.9,283.38
2018,5,19,13,45,25.0,327.0,6.95,14.25,349.5,341.48,271.61
2018,5,19,14,0,24.0,311.0,7.0,14.2,332.0,325.71,259.56
2018,5,19,14,15,21.0,291.5,7.0,14.15,309.5,289.98,231.48
2018,5,19,14,30,18.0,272.0,7.0,14.1,287.0,268.67,214.78
2018,5,19,14,45,15.0,253.0,7.05,14.0,265.0,247.77,198.36
2018,5,19,15,0,12.0,234.0,7.1,13.9,243.0,226.87,181.84
2018,5,19,15,15,9.0,214.5,7.1,13.9,221.0,205.52,164.77
2018,5,19,15,30,6.0,195.0,7.1,13.9,199.0,184.25,147.68
2018,5,19,15,45,5.5,187.0,7.1,13.7,190.5,176.53,141.84
2018,5,19,16,0,5.0,179.0,7.1,13.5,182.0,168.89,136.04
2018,5,19,16,15,5.0,165.5,7.05,13.35,168.5,156.27,126.06
2018,5,19,16,30,5.0,152.0,7.0,13.2,155.0,143.66,116.01
2018,5,19,16,45,38.5,149.5,7.0,13.05,166.0,174.77,143.63
2018,5,19,17,0,72.0,147.0,7.0,12.9,177.0,194.88,161.75
2018,5,19,17,15,91.5,123.0,6.95,12.7,156.0,188.78,157.28
2018,5,19,17,30,111.0,99.0,6.9,12.5,135.0,169.65,141.35
2018,5,19,17,45,146.0,87.5,6.9,12.3,126.0,179.49,149.33
2018,5,19,18,0,181.0,76.0,6.9,12.1,117.0,176.02,144.84
2018,5,19,18,15,131.5,56.5,6.8,12.0,82.5,123.79,98.43
2018,5,19,18,30,82.0,37.0,6.7,11.9,48.0,76.52,56.68
2018,5,19,18,45,49.0,24.5,6.6,11.8,30.5,43.0,23.96
2018,5,19,19,0,16.0,12.0,6.5,11.7,13.0,14.7,0.0
2018,5,19,19,15,8.0,6.0,6.45,11.7,6.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.35,11.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.25,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.35,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,11.95,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,6.1,11.9,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,6.1,11.9,1.0,0.91,0.0
2018,5,20,5,15,0.0,8.5,6.1,11.95,8.5,7.47,0.0
2018,5,20,5,30,0.0,16.0,6.1,12.0,16.0,14.07,5.67
2018,5,20,5,45,0.0,22.0,6.1,12.1,22.0,19.36,11.32
2018,5,20,6,0,0.0,28.0,6.1,12.2,28.0,24.65,16.36
2018,5,20,6,15,0.0,30.5,6.05,12.25,30.5,26.85,18.54
2018,5,20,6,30,0.0,33.0,6.0,12.3,33.0,29.06,20.61
2018,5,20,6,45,0.0,52.0,6.0,12.4,52.0,45.9,35.74
2018,5,20,7,0,0.0,71.0,6.0,12.5,71.0,62.78,50.76
2018,5,20,7,15,0.0,62.5,5.95,12.55,62.5,55.23,43.86
2018,5,20,7,30,0.0,54.0,5.9,12.6,54.0,47.7,37.0
2018,5,20,7,45,0.0,57.5,5.85,12.7,57.5,50.82,37.71
2018,5,20,8,0,0.0,61.0,5.8,12.8,61.0,53.95,40.21
2018,5,20,8,15,0.0,81.0,5.8,12.8,81.0,71.76,55.06
2018,5,20,8,30,0.0,101.0,5.8,12.8,101.0,89.35,69.61
2018,5,20,8,45,0.0,104.0,5.75,12.85,104.0,92.03,71.62
2018,5,20,9,0,0.0,107.0,5.7,12.9,107.0,94.71,73.65
2018,5,20,9,15,0.5,121.0,5.75,12.95,121.5,107.13,83.74
2018,5,20,9,30,1.0,135.0,5.8,13.0,136.0,119.68,93.89
2018,5,20,9,45,5.5,180.0,5.85,13.05,184.5,161.32,127.83
2018,5,20,10,0,10.0,225.0,5.9,13.1,233.0,203.6,161.96
2018,5,20,10,15,12.0,247.5,6.0,13.2,257.5,225.58,179.44
2018,5,20,10,30,14.0,270.0,6.1,13.3,282.0,247.96,197.19
2018,5,20,10,45,20.0,290.0,6.15,13.4,308.0,271.49,215.89
2018,5,20,11,0,26.0,310.0,6.2,13.5,334.0,298.73,237.48
2018,5,20,11,15,115.0,359.5,6.3,13.6,468.0,424.79,339.07
2018,5,20,11,30,204.0,409.0,6.4,13.7,602.0,553.88,440.79
2018,5,20,11,45,293.5,414.5,6.45,13.8,694.0,655.89,520.41
2018,5,20,12,0,383.0,420.0,6.5,13.9,786.0,756.77,598.02
2018,5,20,12,15,400.5,410.0,6.6,13.9,792.0,778.78,615.23
2018,5,20,12,30,418.0,400.0,6.7,13.9,798.0,808.69,638.45
2018,5,20,12,45,293.5,414.5,6.75,13.95,692.5,704.99,558.01
2018,5,20,13,0,169.0,429.0,6.8,14.0,587.0,592.65,469.71
2018,5,20,13,15,172.5,434.5,6.9,13.9,593.0,607.0,481.72
2018,5,20,13,30,176.0,440.0,7.0,13.8,599.0,620.66,492.91
2018,5,20,13,45,126.5,414.5,7.05,13.75,527.5,548.38,436.64
2018,5,20,14,0,77.0,389.0,7.1,13.7,456.0,458.96,366.48
2018,5,20,14,15,65.0,353.0,7.15,13.55,408.0,411.17,329.65
2018,5,20,14,30,53.0,317.0,7.2,13.4,360.0,362.97,291.98
2018,5,20,14,45,88.0,319.5,7.25,13.25,387.0,400.48,324.01
2018,5,20,15,0,123.0,322.0,7.3,13.1,414.0,452.83,367.5
2018,5,20,15,15,66.0,236.5,7.3,13.1,285.5,292.22,237.97
2018,5,20,15,30,9.0,151.0,7.3,13.1,157.0,144.59,115.54
2018,5,20,15,45,5.5,148.0,7.3,12.85,151.5,138.73,111.03
2018,5,20,16,0,2.0,145.0,7.3,12.6,146.0,133.15,106.66
2018,5,20,16,15,13.0,159.0,7.25,12.5,165.5,156.16,126.71
2018,5,20,16,30,24.0,173.0,7.2,12.4,185.0,179.22,146.79
2018,5,20,16,45,122.0,163.0,7.2,12.35,215.5,260.84,218.26
2018,5,20,17,0,220.0,153.0,7.2,12.3,246.0,323.26,272.54
2018,5,20,17,15,274.0,131.0,7.2,12.25,231.0,322.34,272.62
2018,5,20,17,30,328.0,109.0,7.2,12.2,216.0,326.51,275.93
2018,5,20,17,45,316.0,91.0,7.25,12.15,179.5,282.53,237.26
2018,5,20,18,0,304.0,73.0,7.3,12.1,143.0,239.12,197.99
2018,5,20,18,15,232.5,61.0,7.25,12.05,106.5,179.09,144.12
2018,5,20,18,30,161.0,49.0,7.2,12.0,70.0,120.32,91.69
2018,5,20,18,45,85.5,31.0,7.2,12.0,41.5,68.35,42.23
2018,5,20,19,0,10.0,13.0,7.2,12.0,13.0,14.2,0.0
2018,5,20,19,15,5.0,6.5,7.1,11.95,6.5,5.91,0.0
2018,5,20,19,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,4.7,12.0,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,4.6,12.0,2.0,1.82,0.0
2018,5,21,5,15,4.5,6.0,4.45,12.05,6.5,5.37,0.0
2018,5,21,5,30,8.0,10.0,4.3,12.1,11.0,8.96,1.63
2018,5,21,5,45,12.5,16.0,4.2,12.15,18.0,14.37,6.97
2018,5,21,6,0,17.0,22.0,4.1,12.2,25.0,19.79,12.06
2018,5,21,6,15,8.5,33.5,4.0,12.3,35.0,30.14,21.52
2018,5,21,6,30,0.0,45.0,3.9,12.4,45.0,39.69,30.19
2018,5,21,6,45,0.0,68.0,3.8,12.5,68.0,60.01,48.4
2018,5,21,7,0,0.0,91.0,3.7,12.6,91.0,78.96,65.15
2018,5,21,7,15,0.0,107.0,3.6,12.8,107.0,92.15,76.56
2018,5,21,7,30,0.0,123.0,3.5,13.0,123.0,105.28,87.76
2018,5,21,7,45,2.0,144.5,3.35,13.2,145.5,123.31,98.42
2018,5,21,8,0,4.0,166.0,3.2,13.4,168.0,141.79,113.17
2018,5,21,8,15,9.5,193.5,3.15,13.65,199.5,166.1,132.38
2018,5,21,8,30,15.0,221.0,3.1,13.9,231.0,191.35,152.22
2018,5,21,8,45,19.0,242.0,3.05,14.2,255.5,211.96,168.2
2018,5,21,9,0,23.0,263.0,3.0,14.5,280.0,233.24,184.63
2018,5,21,9,15,19.5,261.5,3.1,14.7,276.5,233.57,184.56
2018,5,21,9,30,16.0,260.0,3.2,14.9,273.0,233.15,183.92
2018,5,21,9,45,24.5,296.0,3.3,15.15,316.5,267.51,210.69
2018,5,21,10,0,33.0,332.0,3.4,15.4,360.0,306.46,240.74
2018,5,21,10,15,36.5,351.5,3.6,15.5,383.5,329.86,258.67
2018,5,21,10,30,40.0,371.0,3.8,15.6,407.0,353.92,277.09
2018,5,21,10,45,35.0,366.0,3.95,15.75,398.0,350.95,274.45
2018,5,21,11,0,30.0,361.0,4.1,15.9,389.0,347.18,271.27
2018,5,21,11,15,23.0,328.0,4.3,15.95,349.5,315.73,246.94
2018,5,21,11,30,16.0,295.0,4.5,16.0,310.0,277.74,217.36
2018,5,21,11,45,16.0,295.0,4.7,16.05,310.0,279.15,218.6
2018,5,21,12,0,16.0,295.0,4.9,16.1,310.0,280.46,219.69
2018,5,21,12,15,19.0,316.0,5.1,16.05,334.0,303.8,238.17
2018,5,21,12,30,22.0,337.0,5.3,16.0,358.0,327.47,256.86
2018,5,21,12,45,37.5,371.5,5.55,15.95,407.0,389.13,305.44
2018,5,21,13,0,53.0,406.0,5.8,15.9,456.0,441.48,346.51
2018,5,21,13,15,38.5,370.5,5.95,15.75,406.5,394.46,310.34
2018,5,21,13,30,24.0,335.0,6.1,15.6,357.0,346.5,273.2
2018,5,21,13,45,23.0,322.5,6.25,15.45,343.0,320.26,253.26
2018,5,21,14,0,22.0,310.0,6.4,15.3,329.0,308.02,244.16
2018,5,21,14,15,22.5,303.0,6.45,15.15,322.0,302.46,240.32
2018,5,21,14,30,23.0,296.0,6.5,15.0,315.0,296.83,236.42
2018,5,21,14,45,23.0,285.0,6.6,14.85,303.0,286.69,228.96
2018,5,21,15,0,23.0,274.0,6.7,14.7,291.0,276.46,221.42
2018,5,21,15,15,20.5,255.5,6.7,14.7,270.0,256.38,205.69
2018,5,21,15,30,18.0,237.0,6.7,14.7,249.0,236.31,189.9
2018,5,21,15,45,17.0,221.0,6.75,14.25,232.0,220.09,177.51
2018,5,21,16,0,16.0,205.0,6.8,13.8,215.0,203.88,165.01
2018,5,21,16,15,13.0,187.0,6.8,13.6,194.5,184.06,149.17
2018,5,21,16,30,10.0,169.0,6.8,13.4,174.0,164.41,133.34
2018,5,21,16,45,16.0,158.5,6.8,13.15,165.5,159.11,129.66
2018,5,21,17,0,22.0,148.0,6.8,12.9,157.0,153.39,125.5
2018,5,21,17,15,54.0,132.0,6.75,12.65,150.5,165.46,136.8
2018,5,21,17,30,86.0,116.0,6.7,12.4,144.0,174.7,145.21
2018,5,21,17,45,79.0,100.5,6.7,12.2,123.0,150.9,124.5
2018,5,21,18,0,72.0,85.0,6.7,12.0,102.0,127.81,103.97
2018,5,21,18,15,46.0,65.0,6.6,11.85,75.0,85.63,66.95
2018,5,21,18,30,20.0,45.0,6.5,11.7,48.0,53.15,38.46
2018,5,21,18,45,12.0,28.5,6.4,11.6,30.0,32.91,18.58
2018,5,21,19,0,4.0,12.0,6.3,11.5,12.0,11.87,0.0
2018,5,21,19,15,2.0,6.0,6.15,11.5,6.0,5.46,0.0
2018,5,21,19,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,22,4,45,1.5,1.0,4.3,11.95,1.0,0.0,0.0
2018,5,22,5,0,3.0,2.0,4.3,12.0,2.0,1.82,0.0
2018,5,22,5,15,1.5,3.5,4.3,12.1,3.5,3.13,0.0
2018,5,22,5,30,0.0,5.0,4.3,12.2,5.0,4.38,0.0
2018,5,22,5,45,0.0,7.0,4.25,12.25,7.0,6.14,0.0
2018,5,22,6,0,0.0,9.0,4.2,12.3,9.0,7.9,1.41
2018,5,22,6,15,0.0,13.0,4.2,12.4,13.0,11.42,4.65
2018,5,22,6,30,0.0,17.0,4.2,12.5,17.0,14.94,7.86
2018,5,22,6,45,0.0,32.0,4.2,12.6,32.0,28.19,19.81
2018,5,22,7,0,0.0,47.0,4.2,12.7,47.0,41.47,31.67
2018,5,22,7,15,0.0,56.0,4.15,12.8,56.0,49.46,38.68
2018,5,22,7,30,0.0,65.0,4.1,12.9,65.0,57.46,45.63
2018,5,22,7,45,0.0,75.5,4.1,13.0,75.5,66.81,51.2
2018,5,22,8,0,0.0,86.0,4.1,13.1,86.0,76.18,58.88
2018,5,22,8,15,0.5,112.5,4.1,13.25,113.0,98.99,77.67
2018,5,22,8,30,1.0,139.0,4.1,13.4,140.0,121.63,96.12
2018,5,22,8,45,3.5,166.0,4.15,13.55,168.5,145.47,115.31
2018,5,22,9,0,6.0,193.0,4.2,13.7,197.0,169.76,134.73
2018,5,22,9,15,6.5,194.0,4.25,13.85,199.0,171.94,136.15
2018,5,22,9,30,7.0,195.0,4.3,14.0,201.0,174.05,137.57
2018,5,22,9,45,8.0,205.0,4.4,14.15,212.0,184.12,145.45
2018,5,22,10,0,9.0,215.0,4.5,14.3,223.0,194.35,153.42
2018,5,22,10,15,12.5,248.0,4.6,14.4,259.0,226.28,178.78
2018,5,22,10,30,16.0,281.0,4.7,14.5,295.0,258.85,204.43
2018,5,22,10,45,20.5,312.0,4.8,14.55,330.5,291.07,229.71
2018,5,22,11,0,25.0,343.0,4.9,14.6,366.0,327.14,257.84
2018,5,22,11,15,22.0,333.0,4.95,14.65,353.5,315.0,248.11
2018,5,22,11,30,19.0,323.0,5.0,14.7,341.0,305.45,240.51
2018,5,22,11,45,19.0,320.0,5.05,14.75,338.0,304.43,239.7
2018,5,22,12,0,19.0,317.0,5.1,14.8,335.0,303.25,238.77
2018,5,22,12,15,19.5,322.0,5.15,14.8,340.5,309.74,243.92
2018,5,22,12,30,20.0,327.0,5.2,14.8,346.0,316.19,249.06
2018,5,22,12,45,19.5,322.0,5.25,14.8,340.5,312.27,246.1
2018,5,22,13,0,19.0,317.0,5.3,14.8,335.0,308.17,243.06
2018,5,22,13,15,19.0,314.0,5.35,14.75,331.5,306.29,241.85
2018,5,22,13,30,19.0,311.0,5.4,14.7,328.0,304.31,240.58
2018,5,22,13,45,18.5,299.5,5.4,14.65,316.0,293.59,232.44
2018,5,22,14,0,18.0,288.0,5.4,14.6,304.0,282.73,224.19
2018,5,22,14,15,36.5,313.0,5.45,14.5,343.5,341.0,271.37
2018,5,22,14,30,55.0,338.0,5.5,14.4,383.0,386.52,308.19
2018,5,22,14,45,66.0,336.5,5.5,14.35,388.0,396.83,317.18
2018,5,22,15,0,77.0,335.0,5.5,14.3,393.0,406.74,326.0
2018,5,22,15,15,92.0,318.5,5.5,14.3,384.0,403.46,324.73
2018,5,22,15,30,107.0,302.0,5.5,14.3,375.0,399.06,322.62
2018,5,22,15,45,111.5,279.5,5.45,14.05,351.0,392.4,318.56
2018,5,22,16,0,116.0,257.0,5.4,13.8,327.0,369.58,301.69
2018,5,22,16,15,106.5,234.0,5.4,13.65,294.0,334.14,273.97
2018,5,22,16,30,97.0,211.0,5.4,13.5,261.0,286.26,235.84
2018,5,22,16,45,179.5,184.5,5.4,13.4,265.0,326.03,271.29
2018,5,22,17,0,262.0,158.0,5.4,13.3,269.0,356.77,298.51
2018,5,22,17,15,284.5,135.5,5.35,13.1,241.5,333.72,280.03
2018,5,22,17,30,307.0,113.0,5.3,12.9,214.0,307.6,258.25
2018,5,22,17,45,299.0,94.5,5.25,12.75,179.0,277.38,231.52
2018,5,22,18,0,291.0,76.0,5.2,12.6,144.0,236.3,194.76
2018,5,22,18,15,239.0,61.0,5.1,12.45,108.0,181.5,145.75
2018,5,22,18,30,187.0,46.0,5.0,12.3,72.0,132.38,101.32
2018,5,22,18,45,115.5,31.0,4.9,12.2,45.0,76.94,49.64
2018,5,22,19,0,44.0,16.0,4.8,12.1,18.0,25.03,0.0
