Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,13,15,107.0,384.0,5.35,19.0,485.5,485.23,376.52
2018,6,11,13,30,41.0,390.0,5.6,19.0,428.0,415.52,322.07
2018,6,11,13,45,167.0,349.5,5.85,18.95,498.5,516.03,404.19
2018,6,11,14,0,293.0,309.0,6.1,18.9,569.0,614.85,483.56
2018,6,11,14,15,559.5,220.5,6.25,18.85,696.0,806.63,634.21
2018,6,11,14,30,826.0,132.0,6.4,18.8,823.0,962.38,749.29
2018,6,11,14,45,847.0,120.5,6.55,18.7,803.0,950.48,742.27
2018,6,11,15,0,868.0,109.0,6.7,18.6,783.0,944.69,740.53
2018,6,11,15,15,856.5,107.0,6.7,18.6,742.5,914.89,720.36
2018,6,11,15,30,845.0,105.0,6.7,18.6,702.0,882.39,698.25
2018,6,11,15,45,830.5,103.0,6.75,18.35,658.0,852.55,678.88
2018,6,11,16,0,816.0,101.0,6.8,18.1,614.0,812.43,651.61
2018,6,11,16,15,796.5,97.5,6.75,17.9,566.0,764.71,617.8
2018,6,11,16,30,777.0,94.0,6.7,17.7,518.0,715.74,582.61
2018,6,11,16,45,751.5,90.5,6.65,17.5,468.0,661.49,542.76
2018,6,11,17,0,726.0,87.0,6.6,17.3,418.0,607.1,500.77
2018,6,11,17,15,690.0,83.0,6.45,17.0,367.0,548.16,453.53
2018,6,11,17,30,654.0,79.0,6.3,16.7,316.0,488.48,404.49
2018,6,11,17,45,604.0,73.0,6.2,16.35,266.0,421.03,347.86
2018,6,11,18,0,554.0,67.0,6.1,16.0,216.0,357.41,292.8
2018,6,11,18,15,482.0,60.0,5.9,15.65,170.0,287.53,231.34
2018,6,11,18,30,410.0,53.0,5.7,15.3,124.0,224.55,174.88
2018,6,11,18,45,304.0,42.0,5.5,15.0,85.5,153.62,112.54
2018,6,11,19,0,198.0,31.0,5.3,14.7,47.0,95.6,54.3
2018,6,11,19,15,107.0,17.5,5.05,14.55,25.5,36.91,0.0
2018,6,11,19,30,16.0,4.0,4.8,14.4,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,4.6,14.25,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,4,45,27.0,4.5,1.95,13.05,5.0,0.0,0.0
2018,6,12,5,0,54.0,9.0,1.9,13.2,10.0,8.19,0.0
2018,6,12,5,15,43.5,15.0,1.9,13.4,17.5,12.49,1.49
2018,6,12,5,30,33.0,21.0,1.9,13.6,25.0,18.35,10.01
2018,6,12,5,45,16.5,33.5,1.9,13.85,35.5,29.66,20.5
2018,6,12,6,0,0.0,46.0,1.9,14.1,46.0,40.61,30.54
2018,6,12,6,15,0.0,55.5,1.95,14.35,55.5,48.94,38.14
2018,6,12,6,30,0.0,65.0,2.0,14.6,65.0,57.21,45.53
2018,6,12,6,45,0.5,86.0,2.0,14.9,86.0,74.54,60.75
2018,6,12,7,0,1.0,107.0,2.0,15.2,107.0,91.57,75.45
2018,6,12,7,15,10.5,141.0,2.1,15.6,146.0,117.95,98.0
2018,6,12,7,30,20.0,175.0,2.2,16.0,185.0,143.67,119.57
2018,6,12,7,45,34.5,203.5,2.35,16.4,222.5,160.81,126.44
2018,6,12,8,0,49.0,232.0,2.5,16.8,260.0,187.95,146.76
2018,6,12,8,15,67.0,260.0,2.6,17.1,302.0,217.74,169.23
2018,6,12,8,30,85.0,288.0,2.7,17.4,344.0,250.22,194.02
2018,6,12,8,45,114.5,313.5,2.8,17.75,394.5,281.07,217.31
2018,6,12,9,0,144.0,339.0,2.9,18.1,445.0,322.24,248.86
2018,6,12,9,15,190.0,353.0,3.0,18.35,500.5,365.69,282.11
2018,6,12,9,30,236.0,367.0,3.1,18.6,556.0,409.75,315.94
2018,6,12,9,45,335.5,347.5,3.25,18.8,628.5,465.82,359.29
2018,6,12,10,0,435.0,328.0,3.4,19.0,701.0,528.99,408.07
2018,6,12,10,15,479.5,321.0,3.5,19.15,744.0,578.62,446.04
2018,6,12,10,30,524.0,314.0,3.6,19.3,787.0,631.1,485.72
2018,6,12,10,45,359.5,381.5,3.75,19.4,709.5,597.23,458.67
2018,6,12,11,0,195.0,449.0,3.9,19.5,632.0,549.36,420.48
2018,6,12,11,15,174.5,456.0,4.05,19.55,621.5,552.17,422.55
2018,6,12,11,30,154.0,463.0,4.2,19.6,611.0,553.06,422.86
2018,6,12,11,45,165.5,458.5,4.3,19.65,618.5,569.42,435.4
2018,6,12,12,0,177.0,454.0,4.4,19.7,626.0,585.59,447.84
2018,6,12,12,15,218.5,432.5,4.6,19.7,644.0,612.93,469.94
2018,6,12,12,30,260.0,411.0,4.8,19.7,662.0,649.73,498.79
2018,6,12,12,45,214.0,426.5,5.0,19.65,632.0,619.96,476.54
2018,6,12,13,0,168.0,442.0,5.2,19.6,602.0,597.31,459.36
2018,6,12,13,15,214.0,403.0,5.45,19.5,603.5,621.59,480.3
2018,6,12,13,30,260.0,364.0,5.7,19.4,605.0,632.76,491.7
2018,6,12,13,45,379.5,311.5,5.95,19.3,653.0,715.66,558.07
2018,6,12,14,0,499.0,259.0,6.2,19.2,701.0,781.91,611.87
2018,6,12,14,15,703.5,182.0,6.35,19.05,783.0,907.34,707.72
2018,6,12,14,30,908.0,105.0,6.5,18.9,865.0,1003.27,778.25
2018,6,12,14,45,898.5,103.5,6.65,18.75,829.0,981.68,764.87
2018,6,12,15,0,889.0,102.0,6.8,18.6,793.0,956.85,749.66
2018,6,12,15,15,878.0,100.5,6.8,18.6,752.5,927.6,730.01
2018,6,12,15,30,867.0,99.0,6.8,18.6,712.0,895.56,708.29
2018,6,12,15,45,853.0,96.5,6.85,18.3,667.5,857.22,682.79
2018,6,12,16,0,839.0,94.0,6.9,18.0,623.0,823.78,660.71
2018,6,12,16,15,822.0,91.5,6.9,17.75,576.0,778.47,629.04
2018,6,12,16,30,805.0,89.0,6.9,17.5,529.0,731.67,595.83
2018,6,12,16,45,780.0,86.0,6.9,17.3,478.5,677.29,556.05
2018,6,12,17,0,755.0,83.0,6.9,17.1,428.0,622.66,514.31
2018,6,12,17,15,721.0,79.0,6.85,16.75,376.5,561.29,465.43
2018,6,12,17,30,687.0,75.0,6.8,16.4,325.0,503.47,417.93
2018,6,12,17,45,639.0,70.0,6.75,16.05,274.5,436.64,361.63
2018,6,12,18,0,591.0,65.0,6.7,15.7,224.0,373.34,306.59
2018,6,12,18,15,521.0,57.5,6.6,15.35,176.5,301.83,243.48
2018,6,12,18,30,451.0,50.0,6.5,15.0,129.0,237.1,185.1
2018,6,12,18,45,344.0,41.0,6.4,14.7,90.0,166.44,122.38
2018,6,12,19,0,237.0,32.0,6.3,14.4,51.0,107.13,62.28
2018,6,12,19,15,130.0,18.5,6.2,14.2,28.0,42.44,0.0
2018,6,12,19,30,23.0,5.0,6.1,14.0,5.0,4.55,0.0
2018,6,12,19,45,11.5,2.5,6.0,13.8,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.8,13.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.5,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,37.0,6.5,5.2,12.65,7.5,0.0,0.0
2018,6,13,5,0,74.0,13.0,5.3,12.8,15.0,11.82,0.0
2018,6,13,5,15,191.5,26.0,5.3,13.05,45.0,20.51,6.05
2018,6,13,5,30,309.0,39.0,5.3,13.3,75.0,32.07,21.66
2018,6,13,5,45,390.0,49.0,5.35,13.55,116.0,39.1,28.76
2018,6,13,6,0,471.0,59.0,5.4,13.8,157.0,45.87,35.2
2018,6,13,6,15,552.0,63.5,5.35,14.05,209.0,47.77,37.11
2018,6,13,6,30,633.0,68.0,5.3,14.3,261.0,49.79,38.95
2018,6,13,6,45,677.5,72.0,5.3,14.55,312.5,51.25,40.18
2018,6,13,7,0,722.0,76.0,5.3,14.8,364.0,57.88,45.91
2018,6,13,7,15,753.0,79.5,5.3,15.05,416.0,58.98,46.69
2018,6,13,7,30,784.0,83.0,5.3,15.3,468.0,61.9,49.04
2018,6,13,7,45,807.5,86.0,5.35,15.6,518.5,115.12,62.84
2018,6,13,8,0,831.0,89.0,5.4,15.9,569.0,171.17,99.97
2018,6,13,8,15,848.5,91.0,5.5,16.15,616.5,234.86,152.06
2018,6,13,8,30,866.0,93.0,5.6,16.4,664.0,292.7,203.13
2018,6,13,8,45,879.5,94.0,5.7,16.65,707.5,349.81,254.93
2018,6,13,9,0,893.0,95.0,5.8,16.9,751.0,407.48,306.9
2018,6,13,9,15,901.5,97.5,5.95,17.15,789.5,464.57,357.55
2018,6,13,9,30,910.0,100.0,6.1,17.4,828.0,521.21,406.57
2018,6,13,9,45,916.0,102.0,6.2,17.6,861.0,575.43,452.45
2018,6,13,10,0,922.0,104.0,6.3,17.8,894.0,628.47,496.19
2018,6,13,10,15,927.5,105.5,6.35,18.0,921.5,679.36,537.09
2018,6,13,10,30,933.0,107.0,6.4,18.2,949.0,728.56,575.75
2018,6,13,10,45,938.0,106.5,6.4,18.4,969.5,773.78,610.0
2018,6,13,11,0,943.0,106.0,6.4,18.6,990.0,816.82,640.61
2018,6,13,11,15,945.5,106.5,6.4,18.75,1003.5,856.4,668.57
2018,6,13,11,30,948.0,107.0,6.4,18.9,1017.0,893.28,694.42
2018,6,13,11,45,949.0,107.5,6.45,19.0,1023.0,926.05,717.57
2018,6,13,12,0,950.0,108.0,6.5,19.1,1029.0,955.79,738.53
2018,6,13,12,15,946.0,110.0,6.55,19.15,1026.0,979.2,755.15
2018,6,13,12,30,942.0,112.0,6.6,19.2,1023.0,999.17,769.43
2018,6,13,12,45,936.0,114.0,6.7,19.2,1012.5,1013.72,780.39
2018,6,13,13,0,930.0,116.0,6.8,19.2,1002.0,1024.62,788.92
2018,6,13,13,15,926.5,115.5,6.9,19.15,986.0,1031.85,795.15
2018,6,13,13,30,923.0,115.0,7.0,19.1,970.0,1035.37,798.9
2018,6,13,13,45,850.5,148.5,7.1,19.0,921.0,1000.67,775.72
2018,6,13,14,0,778.0,182.0,7.2,18.9,872.0,975.7,759.55
2018,6,13,14,15,837.5,147.0,7.25,18.7,867.5,995.75,775.9
2018,6,13,14,30,897.0,112.0,7.3,18.5,863.0,999.91,780.77
2018,6,13,14,45,887.5,110.5,7.35,18.35,827.5,978.6,767.28
2018,6,13,15,0,878.0,109.0,7.4,18.2,792.0,954.1,751.57
2018,6,13,15,15,866.5,106.5,7.4,18.2,751.0,923.65,730.83
2018,6,13,15,30,855.0,104.0,7.4,18.2,710.0,890.45,708.01
2018,6,13,15,45,839.0,102.5,7.45,17.7,665.0,859.65,688.4
2018,6,13,16,0,823.0,101.0,7.5,17.2,620.0,818.67,660.86
2018,6,13,16,15,803.5,98.5,7.45,16.9,572.5,771.94,627.74
2018,6,13,16,30,784.0,96.0,7.4,16.6,525.0,723.91,593.19
2018,6,13,16,45,606.0,115.0,7.35,16.3,427.5,587.5,486.45
2018,6,13,17,0,428.0,134.0,7.3,16.0,330.0,454.09,377.77
2018,6,13,17,15,472.5,114.5,7.3,15.7,307.0,440.43,367.88
2018,6,13,17,30,517.0,95.0,7.3,15.4,284.0,426.96,356.79
2018,6,13,17,45,519.5,83.0,7.25,15.05,248.0,387.72,323.04
2018,6,13,18,0,522.0,71.0,7.2,14.7,212.0,347.13,286.7
2018,6,13,18,15,428.0,62.5,7.05,14.4,162.5,267.84,217.23
2018,6,13,18,30,334.0,54.0,6.9,14.1,113.0,195.89,153.69
2018,6,13,18,45,270.0,42.5,6.7,13.85,80.5,143.91,106.4
2018,6,13,19,0,206.0,31.0,6.5,13.6,48.0,98.41,58.19
2018,6,13,19,15,114.0,18.0,6.35,13.5,26.5,38.93,0.0
2018,6,13,19,30,22.0,5.0,6.2,13.4,5.0,4.55,0.0
2018,6,13,19,45,11.0,2.5,6.05,13.25,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,12.95,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.85,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.35,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,45,3.0,3.0,6.3,12.35,3.0,0.0,0.0
2018,6,14,5,0,6.0,6.0,6.3,12.4,6.0,5.46,0.0
2018,6,14,5,15,3.0,15.0,6.25,12.45,15.0,13.21,1.87
2018,6,14,5,30,0.0,24.0,6.2,12.5,24.0,21.14,12.41
2018,6,14,5,45,35.0,39.0,6.15,12.6,46.5,34.03,24.41
2018,6,14,6,0,70.0,54.0,6.1,12.7,69.0,44.77,34.38
2018,6,14,6,15,35.0,63.0,6.0,12.85,70.5,53.98,42.85
2018,6,14,6,30,0.0,72.0,5.9,13.0,72.0,62.77,50.78
2018,6,14,6,45,0.0,86.0,5.8,13.1,86.0,74.53,61.19
2018,6,14,7,0,0.0,100.0,5.7,13.2,100.0,86.19,71.38
2018,6,14,7,15,2.0,126.0,5.55,13.45,127.0,106.86,89.3
2018,6,14,7,30,4.0,152.0,5.4,13.7,154.0,127.14,106.63
2018,6,14,7,45,16.0,183.5,5.3,13.9,192.5,153.49,122.76
2018,6,14,8,0,28.0,215.0,5.2,14.1,231.0,173.78,138.22
2018,6,14,8,15,26.0,226.0,5.05,14.35,242.0,186.45,148.11
2018,6,14,8,30,24.0,237.0,4.9,14.6,253.0,205.62,163.32
2018,6,14,8,45,19.0,238.0,4.75,14.8,251.0,208.28,165.19
2018,6,14,9,0,14.0,239.0,4.6,15.0,249.0,209.99,166.25
2018,6,14,9,15,17.0,259.0,4.5,15.2,272.0,229.76,181.63
2018,6,14,9,30,20.0,279.0,4.4,15.4,295.0,250.04,197.27
2018,6,14,9,45,23.5,302.0,4.25,15.6,321.5,273.56,215.33
2018,6,14,10,0,27.0,325.0,4.1,15.8,348.0,294.78,231.43
2018,6,14,10,15,46.0,364.0,4.15,15.95,405.0,343.45,269.11
2018,6,14,10,30,65.0,403.0,4.2,16.1,462.0,394.71,308.36
2018,6,14,10,45,104.0,433.0,4.25,16.25,529.5,455.14,354.66
2018,6,14,11,0,143.0,463.0,4.3,16.4,597.0,521.31,404.7
2018,6,14,11,15,197.0,462.5,4.4,16.45,650.0,575.31,446.14
2018,6,14,11,30,251.0,462.0,4.5,16.5,703.0,636.32,492.47
2018,6,14,11,45,268.5,463.5,4.6,16.55,722.5,667.73,515.98
2018,6,14,12,0,286.0,465.0,4.7,16.6,742.0,699.19,539.61
2018,6,14,12,15,319.5,450.5,4.8,16.6,760.0,730.06,563.53
2018,6,14,12,30,353.0,436.0,4.9,16.6,778.0,760.54,587.18
2018,6,14,12,45,351.0,432.5,5.05,16.6,770.0,766.94,592.65
2018,6,14,13,0,349.0,429.0,5.2,16.6,762.0,771.46,596.94
2018,6,14,13,15,402.5,397.0,5.3,16.55,774.5,810.81,628.09
2018,6,14,13,30,456.0,365.0,5.4,16.5,787.0,839.5,651.58
2018,6,14,13,45,574.0,298.5,5.5,16.5,816.5,894.53,696.15
2018,6,14,14,0,692.0,232.0,5.6,16.5,846.0,949.56,739.65
2018,6,14,14,15,786.0,177.5,5.7,16.4,853.5,976.5,760.44
2018,6,14,14,30,880.0,123.0,5.8,16.3,861.0,994.82,775.4
2018,6,14,14,45,873.5,119.5,5.85,16.25,826.0,974.69,762.62
2018,6,14,15,0,867.0,116.0,5.9,16.2,791.0,951.28,747.69
2018,6,14,15,15,855.0,114.0,5.9,16.2,750.5,921.27,727.53
2018,6,14,15,30,843.0,112.0,5.9,16.2,710.0,897.02,711.58
2018,6,14,15,45,830.5,108.0,5.9,16.0,665.5,858.72,685.7
2018,6,14,16,0,818.0,104.0,5.9,15.8,621.0,818.14,657.93
2018,6,14,16,15,801.0,99.0,5.9,15.7,572.5,770.78,624.45
2018,6,14,16,30,784.0,94.0,5.9,15.6,524.0,721.97,589.42
2018,6,14,16,45,759.0,90.5,5.85,15.45,474.0,667.91,549.69
2018,6,14,17,0,734.0,87.0,5.8,15.3,424.0,613.63,507.86
2018,6,14,17,15,697.5,83.5,5.75,15.15,373.0,554.61,460.51
2018,6,14,17,30,661.0,80.0,5.7,15.0,322.0,494.89,411.36
2018,6,14,17,45,610.5,74.5,5.65,14.8,271.5,427.37,354.5
2018,6,14,18,0,560.0,69.0,5.6,14.6,221.0,363.66,299.2
2018,6,14,18,15,486.0,61.5,5.5,14.35,174.0,291.93,236.12
2018,6,14,18,30,412.0,54.0,5.4,14.1,127.0,227.34,178.2
2018,6,14,18,45,303.5,43.5,5.25,13.9,88.0,155.8,115.26
2018,6,14,19,0,195.0,33.0,5.1,13.7,49.0,98.37,59.18
2018,6,14,19,15,105.0,19.0,5.05,13.55,27.0,38.15,0.0
2018,6,14,19,30,15.0,5.0,5.0,13.4,5.0,4.55,0.0
2018,6,14,19,45,7.5,2.5,4.9,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,15,4,45,1.5,1.5,4.4,12.85,1.5,0.0,0.0
2018,6,15,5,0,3.0,3.0,4.5,12.9,3.0,2.73,0.0
2018,6,15,5,15,10.5,7.5,4.55,13.0,8.5,6.81,0.0
2018,6,15,5,30,18.0,12.0,4.6,13.1,14.0,10.79,3.55
2018,6,15,5,45,26.5,18.5,4.65,13.2,23.0,16.41,8.84
2018,6,15,6,0,35.0,25.0,4.7,13.3,32.0,21.93,13.96
2018,6,15,6,15,17.5,25.5,4.75,13.4,29.0,22.97,15.01
2018,6,15,6,30,0.0,26.0,4.8,13.5,26.0,22.88,14.96
2018,6,15,6,45,0.0,36.0,4.8,13.65,36.0,31.72,22.87
2018,6,15,7,0,0.0,46.0,4.8,13.8,46.0,40.59,30.7
2018,6,15,7,15,0.0,69.5,4.85,13.95,69.5,61.45,49.09
2018,6,15,7,30,0.0,93.0,4.9,14.1,93.0,81.77,66.77
2018,6,15,7,45,0.0,98.0,4.95,14.25,98.0,86.25,67.21
2018,6,15,8,0,0.0,103.0,5.0,14.4,103.0,90.7,70.65
2018,6,15,8,15,0.0,118.0,5.1,14.5,118.0,103.49,81.01
2018,6,15,8,30,0.0,133.0,5.2,14.6,133.0,116.35,91.36
2018,6,15,8,45,0.5,140.0,5.3,14.7,140.5,122.75,96.32
2018,6,15,9,0,1.0,147.0,5.4,14.8,148.0,129.22,101.34
2018,6,15,9,15,62.0,146.0,5.45,14.9,195.5,150.35,117.87
2018,6,15,9,30,123.0,145.0,5.5,15.0,243.0,180.06,142.23
2018,6,15,9,45,64.5,163.0,5.55,15.1,214.5,175.4,138.54
2018,6,15,10,0,6.0,181.0,5.6,15.2,186.0,162.89,127.73
2018,6,15,10,15,8.0,199.0,5.6,15.25,206.0,180.46,141.74
2018,6,15,10,30,10.0,217.0,5.6,15.3,226.0,198.35,155.93
2018,6,15,10,45,9.5,211.0,5.6,15.4,219.5,193.71,152.02
2018,6,15,11,0,9.0,205.0,5.6,15.5,213.0,188.9,148.03
2018,6,15,11,15,9.5,212.5,5.65,15.5,221.5,196.75,154.25
2018,6,15,11,30,10.0,220.0,5.7,15.5,230.0,204.67,160.52
2018,6,15,11,45,11.5,233.5,5.7,15.5,245.0,218.9,171.84
2018,6,15,12,0,13.0,247.0,5.7,15.5,260.0,233.29,183.27
2018,6,15,12,15,13.5,258.5,5.8,15.5,272.0,245.07,192.63
2018,6,15,12,30,14.0,270.0,5.9,15.5,284.0,256.91,202.04
2018,6,15,12,45,14.5,276.0,5.95,15.5,290.0,263.71,207.5
2018,6,15,13,0,15.0,282.0,6.0,15.5,296.0,270.5,212.98
2018,6,15,13,15,14.5,274.5,6.15,15.5,288.0,263.7,207.78
2018,6,15,13,30,14.0,267.0,6.3,15.5,280.0,256.76,202.5
2018,6,15,13,45,18.0,289.0,6.4,15.45,305.5,281.95,222.86
2018,6,15,14,0,22.0,311.0,6.5,15.4,331.0,307.45,243.42
2018,6,15,14,15,25.0,313.5,6.6,15.3,335.0,327.43,259.7
2018,6,15,14,30,28.0,316.0,6.7,15.2,339.0,334.11,265.59
2018,6,15,14,45,46.5,309.5,6.85,15.1,346.5,346.3,276.65
2018,6,15,15,0,65.0,303.0,7.0,15.0,354.0,357.75,287.17
2018,6,15,15,15,60.5,282.0,7.0,15.0,327.5,331.86,267.03
2018,6,15,15,30,56.0,261.0,7.0,15.0,301.0,305.81,246.7
2018,6,15,15,45,64.0,253.0,7.1,14.75,296.0,304.29,246.66
2018,6,15,16,0,72.0,245.0,7.2,14.5,291.0,302.17,246.11
2018,6,15,16,15,136.5,227.0,7.15,14.35,305.0,346.95,285.24
2018,6,15,16,30,201.0,209.0,7.1,14.2,319.0,372.87,308.84
2018,6,15,16,45,267.0,187.0,7.05,14.05,318.5,401.85,334.57
2018,6,15,17,0,333.0,165.0,7.0,13.9,318.0,411.46,344.23
2018,6,15,17,15,331.5,145.5,6.95,13.7,282.5,374.15,313.9
2018,6,15,17,30,330.0,126.0,6.9,13.5,247.0,336.08,282.23
2018,6,15,17,45,310.5,108.5,6.85,13.35,208.5,300.14,251.1
2018,6,15,18,0,291.0,91.0,6.8,13.2,170.0,254.57,211.17
2018,6,15,18,15,247.0,75.5,6.7,13.05,133.0,194.0,157.88
2018,6,15,18,30,203.0,60.0,6.6,12.9,96.0,147.21,115.85
2018,6,15,18,45,141.5,45.0,6.45,12.75,66.5,100.29,74.23
2018,6,15,19,0,80.0,30.0,6.3,12.6,37.0,59.91,35.62
2018,6,15,19,15,43.0,17.0,6.2,12.6,20.5,24.05,0.0
2018,6,15,19,30,6.0,4.0,6.1,12.6,4.0,3.64,0.0
2018,6,15,19,45,3.0,2.0,6.0,12.55,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.8,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,4,45,19.0,6.5,2.95,12.95,7.0,0.0,0.0
2018,6,16,5,0,38.0,13.0,2.8,13.0,14.0,11.82,0.0
2018,6,16,5,15,95.5,24.0,2.6,13.1,33.0,19.51,5.28
2018,6,16,5,30,153.0,35.0,2.4,13.2,52.0,26.99,17.37
2018,6,16,5,45,215.5,45.0,2.25,13.3,82.5,34.17,24.5
2018,6,16,6,0,278.0,55.0,2.1,13.4,113.0,41.13,31.09
2018,6,16,6,15,139.0,50.0,2.05,13.55,79.0,39.58,29.9
2018,6,16,6,30,0.0,45.0,2.0,13.7,45.0,39.69,30.05
2018,6,16,6,45,0.0,67.0,1.95,13.8,67.0,59.22,47.44
2018,6,16,7,0,0.0,89.0,1.9,13.9,89.0,77.58,63.54
2018,6,16,7,15,2.0,120.5,1.9,14.1,121.5,102.72,85.3
2018,6,16,7,30,4.0,152.0,1.9,14.3,154.0,127.09,106.03
2018,6,16,7,45,9.0,173.0,1.9,14.5,178.0,145.28,115.5
2018,6,16,8,0,14.0,194.0,1.9,14.7,202.0,164.3,130.18
2018,6,16,8,15,42.5,234.5,1.9,14.85,262.0,195.34,153.49
2018,6,16,8,30,71.0,275.0,1.9,15.0,322.0,237.24,185.54
2018,6,16,8,45,128.5,305.5,1.85,15.2,397.0,279.06,216.7
2018,6,16,9,0,186.0,336.0,1.8,15.4,472.0,334.52,258.86
2018,6,16,9,15,205.0,352.0,1.8,15.6,509.5,370.25,286.49
2018,6,16,9,30,224.0,368.0,1.8,15.8,547.0,408.0,315.47
2018,6,16,9,45,262.0,377.0,1.8,15.95,595.0,448.58,346.43
2018,6,16,10,0,300.0,386.0,1.8,16.1,643.0,497.15,382.98
2018,6,16,10,15,386.5,362.0,1.85,16.25,704.0,552.54,425.09
2018,6,16,10,30,473.0,338.0,1.9,16.4,765.0,614.51,471.63
2018,6,16,10,45,461.5,349.0,1.95,16.55,773.5,642.42,491.59
2018,6,16,11,0,450.0,360.0,2.0,16.7,782.0,668.39,510.07
2018,6,16,11,15,676.5,246.5,2.1,16.75,891.0,772.22,589.21
2018,6,16,11,30,903.0,133.0,2.2,16.8,1000.0,876.9,663.45
2018,6,16,11,45,808.5,183.0,2.25,16.9,963.0,878.68,663.59
2018,6,16,12,0,714.0,233.0,2.3,17.0,926.0,872.96,659.74
2018,6,16,12,15,514.0,330.5,2.4,17.0,829.0,803.23,607.73
2018,6,16,12,30,314.0,428.0,2.5,17.0,732.0,715.68,542.3
2018,6,16,12,45,289.5,423.0,2.6,17.0,701.5,698.33,531.04
2018,6,16,13,0,265.0,418.0,2.7,17.0,671.0,678.6,517.41
2018,6,16,13,15,202.0,434.5,2.85,16.95,625.5,627.97,480.5
2018,6,16,13,30,139.0,451.0,3.0,16.9,580.0,587.17,450.05
2018,6,16,13,45,323.0,376.0,3.1,16.8,666.0,710.52,546.63
2018,6,16,14,0,507.0,301.0,3.2,16.7,752.0,832.47,638.86
2018,6,16,14,15,683.5,217.5,3.35,16.6,804.0,924.58,708.25
2018,6,16,14,30,860.0,134.0,3.5,16.5,856.0,986.63,752.58
2018,6,16,14,45,711.5,173.0,3.65,16.35,753.5,892.31,689.12
2018,6,16,15,0,563.0,212.0,3.8,16.2,651.0,782.9,612.98
2018,6,16,15,15,317.5,219.0,3.8,16.2,464.0,546.95,435.32
2018,6,16,15,30,72.0,226.0,3.8,16.2,277.0,283.7,226.43
2018,6,16,15,45,41.0,211.5,4.2,15.9,240.0,240.77,192.73
2018,6,16,16,0,10.0,197.0,4.6,15.6,203.0,189.48,151.08
2018,6,16,16,15,18.0,194.5,4.75,15.4,204.5,194.03,155.75
2018,6,16,16,30,26.0,192.0,4.9,15.2,206.0,208.33,168.31
2018,6,16,16,45,39.0,185.0,5.1,14.95,204.0,210.91,171.51
2018,6,16,17,0,52.0,178.0,5.3,14.7,202.0,212.57,173.88
2018,6,16,17,15,110.0,159.5,5.4,14.5,202.5,238.94,197.43
2018,6,16,17,30,168.0,141.0,5.5,14.3,203.0,248.65,206.54
2018,6,16,17,45,188.0,119.5,5.6,14.1,179.0,237.27,196.85
2018,6,16,18,0,208.0,98.0,5.7,13.9,155.0,213.56,176.04
2018,6,16,18,15,166.0,80.5,5.7,13.75,120.0,165.36,133.81
2018,6,16,18,30,124.0,63.0,5.7,13.6,85.0,121.51,95.14
2018,6,16,18,45,79.5,46.0,5.65,13.45,58.5,76.66,56.04
2018,6,16,19,0,35.0,29.0,5.6,13.3,32.0,42.48,24.43
2018,6,16,19,15,19.5,16.5,5.5,13.25,18.0,18.92,0.0
2018,6,16,19,30,4.0,4.0,5.4,13.2,4.0,4.22,0.0
2018,6,16,19,45,2.0,2.0,5.25,13.2,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.55,13.4,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.5,13.4,4.0,3.64,0.0
2018,6,17,5,15,1.0,8.0,3.5,13.5,8.0,7.02,0.0
2018,6,17,5,30,0.0,12.0,3.5,13.6,12.0,10.54,3.32
2018,6,17,5,45,0.0,19.0,3.55,13.7,19.0,16.7,9.08
2018,6,17,6,0,0.0,26.0,3.6,13.8,26.0,22.88,14.78
2018,6,17,6,15,0.0,32.0,3.55,13.9,32.0,28.18,19.65
2018,6,17,6,30,0.0,38.0,3.5,14.0,38.0,33.49,24.45
2018,6,17,6,45,2.0,66.5,3.45,14.1,67.5,58.79,46.99
2018,6,17,7,0,4.0,95.0,3.4,14.2,97.0,82.32,67.66
2018,6,17,7,15,13.5,131.0,3.35,14.3,137.5,110.64,92.23
2018,6,17,7,30,23.0,167.0,3.3,14.4,178.0,137.94,115.53
2018,6,17,7,45,14.5,172.0,3.25,14.55,179.0,144.88,115.17
2018,6,17,8,0,6.0,177.0,3.2,14.7,180.0,150.42,119.48
2018,6,17,8,15,25.0,215.0,3.15,14.8,231.0,178.32,140.93
2018,6,17,8,30,44.0,253.0,3.1,14.9,282.0,214.99,169.44
2018,6,17,8,45,42.5,270.0,3.05,15.0,299.5,233.1,183.71
2018,6,17,9,0,41.0,287.0,3.0,15.1,317.0,251.19,197.88
2018,6,17,9,15,31.5,279.0,2.9,15.25,303.0,246.62,194.09
2018,6,17,9,30,22.0,271.0,2.8,15.4,289.0,244.28,191.98
2018,6,17,9,45,26.5,298.5,2.75,15.55,321.0,268.47,210.62
2018,6,17,10,0,31.0,326.0,2.7,15.7,353.0,297.68,232.94
2018,6,17,10,15,46.0,356.5,2.6,15.9,397.5,336.92,262.8
2018,6,17,10,30,61.0,387.0,2.5,16.1,442.0,378.15,293.79
2018,6,17,10,45,91.5,419.5,2.4,16.3,504.0,434.14,335.74
2018,6,17,11,0,122.0,452.0,2.3,16.5,566.0,495.29,380.71
2018,6,17,11,15,86.5,435.0,2.25,16.65,516.5,458.88,352.43
2018,6,17,11,30,51.0,418.0,2.2,16.8,467.0,420.93,323.23
2018,6,17,11,45,69.0,429.0,2.15,16.95,495.5,451.73,346.43
2018,6,17,12,0,87.0,440.0,2.1,17.1,524.0,483.59,369.86
2018,6,17,12,15,247.5,407.5,2.15,17.25,647.0,622.61,475.12
2018,6,17,12,30,408.0,375.0,2.2,17.4,770.0,761.72,576.23
2018,6,17,12,45,648.0,254.0,2.2,17.5,875.0,889.38,669.51
2018,6,17,13,0,888.0,133.0,2.2,17.6,980.0,998.76,741.9
2018,6,17,13,15,886.0,131.5,2.2,17.65,965.0,1006.54,746.09
2018,6,17,13,30,884.0,130.0,2.2,17.7,950.0,1010.76,749.17
2018,6,17,13,45,880.0,128.5,2.2,17.7,928.0,1009.41,748.91
2018,6,17,14,0,876.0,127.0,2.2,17.7,906.0,1004.49,746.49
2018,6,17,14,15,858.5,131.0,2.2,17.7,873.5,988.39,736.84
2018,6,17,14,30,841.0,135.0,2.2,17.7,841.0,969.17,725.31
2018,6,17,14,45,843.5,127.0,2.2,17.65,810.0,953.86,716.59
2018,6,17,15,0,846.0,119.0,2.2,17.6,779.0,934.94,705.47
2018,6,17,15,15,834.0,116.5,2.2,17.6,739.0,913.97,692.89
2018,6,17,15,30,822.0,114.0,2.2,17.6,699.0,880.98,672.1
2018,6,17,15,45,807.5,111.0,2.15,17.45,655.0,842.8,647.59
2018,6,17,16,0,793.0,108.0,2.1,17.3,611.0,802.53,621.42
2018,6,17,16,15,774.5,104.0,2.1,17.2,563.5,756.08,590.82
2018,6,17,16,30,756.0,100.0,2.1,17.1,516.0,708.35,558.8
2018,6,17,16,45,730.5,95.5,2.05,16.95,466.5,653.99,521.06
2018,6,17,17,0,705.0,91.0,2.0,16.8,417.0,602.08,482.95
2018,6,17,17,15,671.0,86.5,2.0,16.6,367.0,542.52,438.01
2018,6,17,17,30,637.0,82.0,2.0,16.4,317.0,484.39,392.67
2018,6,17,17,45,590.0,76.0,2.0,16.2,268.0,419.35,340.27
2018,6,17,18,0,543.0,70.0,2.0,16.0,219.0,357.79,288.88
2018,6,17,18,15,476.0,62.0,1.95,15.7,173.0,289.35,230.48
2018,6,17,18,30,409.0,54.0,1.9,15.4,127.0,227.34,176.17
2018,6,17,18,45,312.5,43.0,1.85,15.15,89.0,158.67,116.61
2018,6,17,19,0,216.0,32.0,1.8,14.9,51.0,103.67,63.8
2018,6,17,19,15,120.0,18.5,1.75,14.75,28.0,40.98,0.0
2018,6,17,19,30,24.0,5.0,1.7,14.6,5.0,8.06,0.0
2018,6,17,19,45,12.0,2.5,1.65,14.45,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.15,13.35,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,1.2,13.5,4.0,3.64,0.0
2018,6,18,5,15,8.5,8.5,1.2,13.7,9.0,7.62,0.0
2018,6,18,5,30,9.0,13.0,1.2,13.9,14.0,11.66,4.28
2018,6,18,5,45,4.5,19.5,1.2,14.1,20.0,17.16,9.49
2018,6,18,6,0,0.0,26.0,1.2,14.3,26.0,22.88,14.78
2018,6,18,6,15,0.0,31.5,1.2,14.5,31.5,27.74,19.24
2018,6,18,6,30,0.0,37.0,1.2,14.7,37.0,32.6,23.62
2018,6,18,6,45,0.0,47.5,1.15,14.9,47.5,41.91,31.87
2018,6,18,7,0,0.0,58.0,1.1,15.1,58.0,51.22,40.02
2018,6,18,7,15,0.0,81.0,1.1,15.3,81.0,71.61,57.76
2018,6,18,7,30,0.0,104.0,1.1,15.5,104.0,90.59,73.99
2018,6,18,7,45,0.5,127.0,1.1,15.75,127.5,109.62,85.96
2018,6,18,8,0,1.0,150.0,1.1,16.0,151.0,128.85,101.22
2018,6,18,8,15,2.5,166.5,1.15,16.25,168.5,143.36,112.44
2018,6,18,8,30,4.0,183.0,1.2,16.5,186.0,158.16,123.83
2018,6,18,8,45,9.5,210.5,1.25,16.7,217.5,183.35,143.31
2018,6,18,9,0,15.0,238.0,1.3,16.9,249.0,209.41,163.31
2018,6,18,9,15,35.0,290.0,1.35,17.1,317.5,256.54,199.37
2018,6,18,9,30,55.0,342.0,1.4,17.3,386.0,311.68,241.1
2018,6,18,9,45,136.5,368.5,1.5,17.45,484.0,379.11,292.03
2018,6,18,10,0,218.0,395.0,1.6,17.6,582.0,459.17,351.97
2018,6,18,10,15,270.0,401.0,1.65,17.75,639.5,510.61,390.05
2018,6,18,10,30,322.0,407.0,1.7,17.9,697.0,569.32,433.16
2018,6,18,10,45,344.0,409.5,1.75,18.0,726.0,607.59,460.88
2018,6,18,11,0,366.0,412.0,1.8,18.1,755.0,646.81,489.12
2018,6,18,11,15,353.5,424.0,1.95,18.2,759.0,667.62,504.06
2018,6,18,11,30,341.0,436.0,2.1,18.3,763.0,686.76,517.81
2018,6,18,11,45,399.5,408.5,2.2,18.35,794.0,733.86,552.77
2018,6,18,12,0,458.0,381.0,2.3,18.4,825.0,779.93,586.63
2018,6,18,12,15,382.0,415.0,2.4,18.4,785.0,752.77,566.35
2018,6,18,12,30,306.0,449.0,2.5,18.4,745.0,727.76,547.68
2018,6,18,12,45,228.5,458.5,2.65,18.4,678.5,663.73,501.94
2018,6,18,13,0,151.0,468.0,2.8,18.4,612.0,605.39,459.27
2018,6,18,13,15,151.5,462.5,2.85,18.35,605.0,606.08,460.77
2018,6,18,13,30,152.0,457.0,2.9,18.3,598.0,605.82,461.26
2018,6,18,13,45,302.0,375.5,2.95,18.25,647.0,689.01,527.04
2018,6,18,14,0,452.0,294.0,3.0,18.2,696.0,770.82,590.26
2018,6,18,14,15,666.5,203.0,3.05,18.1,774.0,892.69,680.74
2018,6,18,14,30,881.0,112.0,3.1,18.0,852.0,984.26,743.95
2018,6,18,14,45,872.5,110.0,3.15,17.9,817.5,963.86,731.12
2018,6,18,15,0,864.0,108.0,3.2,17.8,783.0,940.27,717.11
2018,6,18,15,15,853.0,105.5,3.2,17.8,743.0,910.82,698.4
2018,6,18,15,30,842.0,103.0,3.2,17.8,703.0,878.63,677.73
2018,6,18,15,45,828.0,100.5,3.4,17.55,659.0,848.96,660.54
2018,6,18,16,0,814.0,98.0,3.6,17.3,615.0,809.09,635.6
2018,6,18,16,15,795.5,95.0,3.7,17.1,568.0,763.11,605.12
2018,6,18,16,30,777.0,92.0,3.8,16.9,521.0,715.8,573.06
2018,6,18,16,45,752.5,88.0,3.85,16.75,471.0,661.95,535.1
2018,6,18,17,0,728.0,84.0,3.9,16.6,421.0,607.88,495.12
2018,6,18,17,15,522.5,106.0,3.95,16.3,333.0,470.31,386.06
2018,6,18,17,30,317.0,128.0,4.0,16.0,245.0,331.27,272.96
2018,6,18,17,45,288.5,110.5,4.05,15.75,205.0,281.04,231.52
2018,6,18,18,0,260.0,93.0,4.1,15.5,165.0,233.13,190.7
2018,6,18,18,15,305.5,73.5,4.05,15.25,141.0,225.73,181.94
2018,6,18,18,30,351.0,54.0,4.0,15.0,117.0,203.44,158.97
2018,6,18,18,45,270.5,43.0,3.95,14.7,83.0,145.55,107.71
2018,6,18,19,0,190.0,32.0,3.9,14.4,49.0,97.18,60.54
2018,6,18,19,15,100.5,18.0,3.9,14.25,26.5,36.69,0.0
2018,6,18,19,30,11.0,4.0,3.9,14.1,4.0,5.26,0.0
2018,6,18,19,45,5.5,2.0,3.85,13.95,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,3.5,1.0,3.15,13.15,1.0,0.0,0.0
2018,6,19,5,0,7.0,2.0,3.2,13.2,2.0,1.82,0.0
2018,6,19,5,15,3.5,5.5,3.2,13.3,5.5,4.92,0.0
2018,6,19,5,30,0.0,9.0,3.2,13.4,9.0,7.9,1.06
2018,6,19,5,45,19.5,16.0,3.2,13.5,20.0,14.27,6.94
2018,6,19,6,0,39.0,23.0,3.2,13.6,31.0,20.27,12.47
2018,6,19,6,15,19.5,24.5,3.2,13.75,28.5,21.42,13.61
2018,6,19,6,30,0.0,26.0,3.2,13.9,26.0,22.88,14.94
2018,6,19,6,45,0.0,31.0,3.2,14.0,31.0,27.31,18.89
2018,6,19,7,0,0.0,36.0,3.2,14.1,36.0,31.73,22.79
2018,6,19,7,15,0.0,55.0,3.2,14.25,55.0,48.57,37.65
2018,6,19,7,30,0.0,74.0,3.2,14.4,74.0,65.46,52.38
2018,6,19,7,45,0.0,86.0,3.2,14.55,86.0,76.16,58.68
2018,6,19,8,0,0.0,98.0,3.2,14.7,98.0,86.51,67.06
2018,6,19,8,15,0.0,112.5,3.25,14.95,112.5,98.89,77.01
2018,6,19,8,30,0.0,127.0,3.3,15.2,127.0,111.32,86.92
2018,6,19,8,45,2.0,154.0,3.35,15.4,155.5,134.88,105.79
2018,6,19,9,0,4.0,181.0,3.4,15.6,184.0,158.76,124.74
2018,6,19,9,15,7.5,208.5,3.45,15.8,214.5,184.08,144.66
2018,6,19,9,30,11.0,236.0,3.5,16.0,245.0,209.99,164.92
2018,6,19,9,45,14.5,261.0,3.6,16.2,273.0,234.42,183.87
2018,6,19,10,0,18.0,286.0,3.7,16.4,301.0,259.44,203.18
2018,6,19,10,15,27.5,325.0,3.75,16.55,349.0,298.9,233.67
2018,6,19,10,30,37.0,364.0,3.8,16.7,397.0,342.39,266.95
2018,6,19,10,45,60.0,396.0,3.85,16.8,451.5,391.18,304.34
2018,6,19,11,0,83.0,428.0,3.9,16.9,506.0,442.55,343.32
2018,6,19,11,15,82.0,435.5,4.0,16.95,513.5,455.5,352.82
2018,6,19,11,30,81.0,443.0,4.1,17.0,521.0,468.24,362.29
2018,6,19,11,45,66.0,434.5,4.2,17.05,498.0,453.99,351.23
2018,6,19,12,0,51.0,426.0,4.3,17.1,475.0,438.23,339.12
2018,6,19,12,15,66.5,441.5,4.45,17.1,505.5,471.76,365.15
2018,6,19,12,30,82.0,457.0,4.6,17.1,536.0,506.02,391.51
2018,6,19,12,45,107.5,463.0,4.75,17.15,566.0,541.13,418.82
2018,6,19,13,0,133.0,469.0,4.9,17.2,596.0,588.8,455.26
2018,6,19,13,15,144.0,462.0,5.05,17.15,597.5,598.13,463.21
2018,6,19,13,30,155.0,455.0,5.2,17.1,599.0,606.67,470.81
2018,6,19,13,45,311.5,373.5,5.35,17.05,654.0,696.27,543.83
2018,6,19,14,0,468.0,292.0,5.5,17.0,709.0,784.51,614.68
2018,6,19,14,15,678.0,201.0,5.6,16.9,783.0,901.87,705.68
2018,6,19,14,30,888.0,110.0,5.7,16.8,857.0,989.03,769.44
2018,6,19,14,45,879.0,108.5,5.85,16.7,822.0,968.61,756.84
2018,6,19,15,0,870.0,107.0,6.0,16.6,787.0,945.02,742.49
2018,6,19,15,15,858.5,105.0,6.0,16.6,747.0,915.56,722.69
2018,6,19,15,30,847.0,103.0,6.0,16.6,707.0,883.37,700.85
2018,6,19,15,45,832.5,100.5,6.1,16.3,662.5,853.18,681.65
2018,6,19,16,0,818.0,98.0,6.2,16.0,618.0,812.78,654.54
2018,6,19,16,15,799.5,95.0,6.2,15.8,570.5,766.7,622.1
2018,6,19,16,30,781.0,92.0,6.2,15.6,523.0,719.27,588.19
2018,6,19,16,45,757.0,88.0,6.15,15.4,473.5,665.65,548.75
2018,6,19,17,0,733.0,84.0,6.1,15.2,424.0,611.75,507.4
2018,6,19,17,15,700.5,79.5,6.05,14.9,373.5,553.96,461.24
2018,6,19,17,30,668.0,75.0,6.0,14.6,323.0,495.41,413.18
2018,6,19,17,45,624.0,69.5,5.9,14.35,273.5,431.11,358.81
2018,6,19,18,0,580.0,64.0,5.8,14.1,224.0,369.97,305.49
2018,6,19,18,15,516.5,57.0,5.65,13.85,178.0,302.25,245.41
2018,6,19,18,30,453.0,50.0,5.5,13.6,132.0,240.58,189.43
2018,6,19,18,45,345.0,40.5,5.35,13.35,92.0,168.59,125.67
2018,6,19,19,0,237.0,31.0,5.2,13.1,52.0,108.33,68.22
2018,6,19,19,15,135.0,18.5,5.1,13.0,29.0,51.98,0.0
2018,6,19,19,30,33.0,6.0,5.0,12.9,6.0,10.35,0.0
2018,6,19,19,45,16.5,3.0,4.9,12.8,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,20,4,45,10.5,2.5,4.35,12.1,2.5,0.0,0.0
2018,6,20,5,0,21.0,5.0,4.4,12.2,5.0,4.55,0.0
2018,6,20,5,15,42.5,10.0,4.45,12.4,13.5,8.46,0.0
2018,6,20,5,30,64.0,15.0,4.5,12.6,22.0,11.41,4.07
2018,6,20,5,45,68.5,20.5,4.5,12.75,31.5,16.95,9.33
2018,6,20,6,0,73.0,26.0,4.5,12.9,41.0,21.2,13.33
2018,6,20,6,15,36.5,29.5,4.5,13.05,37.0,25.66,17.45
2018,6,20,6,30,0.0,33.0,4.5,13.2,33.0,29.07,20.54
2018,6,20,6,45,0.0,41.5,4.5,13.35,41.5,36.59,27.27
2018,6,20,7,0,0.0,50.0,4.5,13.5,50.0,44.13,33.91
2018,6,20,7,15,0.0,83.5,4.5,13.7,83.5,73.65,59.95
2018,6,20,7,30,0.0,117.0,4.5,13.9,117.0,100.77,83.5
2018,6,20,7,45,1.0,139.5,4.55,14.1,140.0,119.38,94.87
2018,6,20,8,0,2.0,162.0,4.6,14.3,163.0,138.32,110.08
2018,6,20,8,15,3.5,176.0,4.6,14.5,178.0,151.01,120.0
2018,6,20,8,30,5.0,190.0,4.6,14.7,193.0,163.96,130.09
2018,6,20,8,45,10.5,217.0,4.65,14.9,224.5,188.8,149.68
2018,6,20,9,0,16.0,244.0,4.7,15.1,256.0,214.53,169.88
2018,6,20,9,15,33.5,291.0,4.75,15.25,317.5,256.53,202.84
2018,6,20,9,30,51.0,338.0,4.8,15.4,379.0,306.49,241.9
2018,6,20,9,45,95.0,365.0,4.85,15.55,445.0,357.35,281.55
2018,6,20,10,0,139.0,392.0,4.9,15.7,511.0,410.86,323.2
2018,6,20,10,15,207.5,399.5,5.0,15.8,583.5,471.78,370.91
2018,6,20,10,30,276.0,407.0,5.1,15.9,656.0,537.82,422.31
2018,6,20,10,45,257.0,425.0,5.2,16.0,661.0,557.8,437.09
2018,6,20,11,0,238.0,443.0,5.3,16.1,666.0,575.97,450.42
2018,6,20,11,15,234.5,454.0,5.45,16.15,676.5,596.28,465.86
2018,6,20,11,30,231.0,465.0,5.6,16.2,687.0,617.06,481.53
2018,6,20,11,45,261.5,461.5,5.75,16.25,714.0,658.19,513.27
2018,6,20,12,0,292.0,458.0,5.9,16.3,741.0,696.42,542.74
2018,6,20,12,15,322.5,446.0,6.0,16.3,758.5,726.97,566.61
2018,6,20,12,30,353.0,434.0,6.1,16.3,776.0,757.09,590.2
2018,6,20,12,45,388.5,417.5,6.2,16.25,791.0,786.81,613.82
2018,6,20,13,0,424.0,401.0,6.3,16.2,806.0,825.12,643.56
2018,6,20,13,15,418.0,395.0,6.35,16.2,789.0,822.9,642.37
2018,6,20,13,30,412.0,389.0,6.4,16.2,772.0,818.3,639.68
2018,6,20,13,45,477.0,343.5,6.45,16.15,776.5,842.89,661.1
2018,6,20,14,0,542.0,298.0,6.5,16.1,781.0,863.66,679.69
2018,6,20,14,15,731.5,200.0,6.5,16.05,829.0,953.37,749.73
2018,6,20,14,30,921.0,102.0,6.5,16.0,877.0,1012.72,793.44
2018,6,20,14,45,913.5,100.0,6.5,15.95,841.5,992.73,780.13
2018,6,20,15,0,906.0,98.0,6.5,15.9,806.0,969.37,764.83
2018,6,20,15,15,895.0,96.0,6.5,15.9,765.5,939.58,744.71
2018,6,20,15,30,884.0,94.0,6.5,15.9,725.0,906.91,722.43
2018,6,20,15,45,871.0,92.0,6.45,15.7,680.5,869.85,697.1
2018,6,20,16,0,858.0,90.0,6.4,15.5,636.0,830.48,669.86
2018,6,20,16,15,841.0,87.0,6.35,15.35,588.0,784.68,637.36
2018,6,20,16,30,824.0,84.0,6.3,15.2,540.0,743.43,607.98
2018,6,20,16,45,801.5,80.5,6.25,15.05,489.5,689.8,568.55
2018,6,20,17,0,779.0,77.0,6.2,14.9,439.0,635.66,527.58
2018,6,20,17,15,748.5,73.0,6.15,14.7,387.5,575.65,479.58
2018,6,20,17,30,718.0,69.0,6.1,14.5,336.0,516.53,430.91
2018,6,20,17,45,571.0,75.5,6.0,14.3,267.5,409.88,341.42
2018,6,20,18,0,424.0,82.0,5.9,14.1,199.0,310.13,256.38
2018,6,20,18,15,268.0,73.5,5.8,13.85,142.0,210.01,170.66
2018,6,20,18,30,112.0,65.0,5.7,13.6,85.0,113.41,88.64
2018,6,20,18,45,68.0,47.0,5.65,13.4,58.0,74.2,54.47
2018,6,20,19,0,24.0,29.0,5.6,13.2,31.0,35.49,20.28
2018,6,20,19,15,17.0,16.0,5.55,13.1,17.0,18.65,0.0
2018,6,20,19,30,10.0,3.0,5.5,13.0,3.0,4.22,0.0
2018,6,20,19,45,5.0,1.5,5.45,12.9,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,21,4,45,7.5,2.0,4.95,12.3,2.0,0.0,0.0
2018,6,21,5,0,15.0,4.0,5.0,12.4,4.0,3.64,0.0
2018,6,21,5,15,7.5,8.5,5.0,12.5,8.5,7.62,0.0
2018,6,21,5,30,0.0,13.0,5.0,12.6,13.0,11.42,4.06
2018,6,21,5,45,0.0,20.0,5.0,12.75,20.0,17.59,9.88
2018,6,21,6,0,0.0,27.0,5.0,12.9,27.0,23.76,15.61
2018,6,21,6,15,0.0,32.5,5.0,13.05,32.5,28.62,20.1
2018,6,21,6,30,0.0,38.0,5.0,13.2,38.0,33.49,24.51
2018,6,21,6,45,0.0,51.5,4.95,13.4,51.5,45.45,35.19
2018,6,21,7,0,0.0,65.0,4.9,13.6,65.0,57.44,45.76
2018,6,21,7,15,1.5,104.5,4.9,13.8,105.0,90.39,74.7
2018,6,21,7,30,3.0,144.0,4.9,14.0,145.0,121.17,101.31
2018,6,21,7,45,8.0,168.5,4.9,14.25,172.5,141.72,113.14
2018,6,21,8,0,13.0,193.0,4.9,14.5,200.0,163.22,130.03
2018,6,21,8,15,14.5,207.5,4.9,14.7,216.5,177.38,141.03
2018,6,21,8,30,16.0,222.0,4.9,14.9,233.0,191.76,152.22
2018,6,21,8,45,14.0,223.0,4.9,15.1,233.0,194.61,154.19
2018,6,21,9,0,12.0,224.0,4.9,15.3,233.0,196.91,155.72
