Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,3,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,4,45,26.5,4.0,2.6,14.45,4.5,0.0,0.0
2018,7,1,5,0,53.0,8.0,2.6,14.6,9.0,7.28,0.0
2018,7,1,5,15,163.5,20.5,2.6,14.8,35.0,16.2,0.0
2018,7,1,5,30,274.0,33.0,2.6,15.0,61.0,26.98,16.61
2018,7,1,5,45,363.0,43.5,2.55,15.25,101.5,34.68,24.54
2018,7,1,6,0,452.0,54.0,2.5,15.5,142.0,42.08,31.53
2018,7,1,6,15,514.0,61.0,2.4,15.65,189.0,46.12,35.38
2018,7,1,6,30,576.0,68.0,2.3,15.8,236.0,50.05,38.95
2018,7,1,6,45,620.0,74.0,2.2,16.0,286.0,52.95,41.48
2018,7,1,7,0,664.0,80.0,2.1,16.2,336.0,55.72,43.8
2018,7,1,7,15,696.0,84.0,2.05,16.4,386.0,56.84,44.6
2018,7,1,7,30,728.0,88.0,2.0,16.6,436.0,63.86,50.54
2018,7,1,7,45,752.5,91.5,1.9,16.8,485.5,103.0,58.53
2018,7,1,8,0,777.0,95.0,1.8,17.0,535.0,155.99,90.01
2018,7,1,8,15,631.5,154.5,1.75,17.25,532.0,218.5,145.5
2018,7,1,8,30,486.0,214.0,1.7,17.5,529.0,270.25,194.39
2018,7,1,8,45,466.5,236.5,1.65,17.7,556.0,314.26,232.11
2018,7,1,9,0,447.0,259.0,1.6,17.9,583.0,356.07,267.44
2018,7,1,9,15,350.5,310.5,1.6,18.05,573.0,390.14,296.69
2018,7,1,9,30,254.0,362.0,1.6,18.2,563.0,409.31,312.75
2018,7,1,9,45,362.5,339.0,1.6,18.4,639.5,467.04,356.48
2018,7,1,10,0,471.0,316.0,1.6,18.6,716.0,532.61,405.73
2018,7,1,10,15,599.5,263.5,1.65,18.7,790.0,596.9,454.6
2018,7,1,10,30,728.0,211.0,1.7,18.8,864.0,671.53,510.4
2018,7,1,10,45,800.0,175.0,1.75,18.95,908.0,727.26,551.42
2018,7,1,11,0,872.0,139.0,1.8,19.1,952.0,782.3,591.03
2018,7,1,11,15,889.0,131.0,1.85,19.1,971.0,824.41,619.29
2018,7,1,11,30,906.0,123.0,1.9,19.1,990.0,864.87,646.36
2018,7,1,11,45,907.5,123.5,2.0,19.15,997.0,897.69,668.56
2018,7,1,12,0,909.0,124.0,2.1,19.2,1004.0,927.68,688.94
2018,7,1,12,15,903.0,128.0,2.15,19.2,1002.0,951.08,704.59
2018,7,1,12,30,897.0,132.0,2.2,19.2,1000.0,971.17,718.18
2018,7,1,12,45,812.0,172.5,2.25,19.15,953.5,958.3,710.32
2018,7,1,13,0,727.0,213.0,2.3,19.1,907.0,937.98,697.9
2018,7,1,13,15,600.5,260.5,2.4,19.0,827.5,872.68,654.41
2018,7,1,13,30,474.0,308.0,2.5,18.9,748.0,800.3,603.7
2018,7,1,13,45,607.5,248.5,2.55,18.8,799.0,881.01,664.55
2018,7,1,14,0,741.0,189.0,2.6,18.7,850.0,946.87,710.69
2018,7,1,14,15,794.5,161.0,2.6,18.55,849.0,969.88,726.76
2018,7,1,14,30,848.0,133.0,2.6,18.4,848.0,976.77,732.58
2018,7,1,14,45,731.0,162.5,2.65,18.3,761.0,896.82,680.22
2018,7,1,15,0,614.0,192.0,2.7,18.2,674.0,813.3,624.82
2018,7,1,15,15,389.5,235.5,2.7,18.2,535.5,633.44,493.37
2018,7,1,15,30,165.0,279.0,2.7,18.2,397.0,438.23,344.35
2018,7,1,15,45,270.0,242.0,2.7,17.85,421.0,501.76,397.74
2018,7,1,16,0,375.0,205.0,2.7,17.5,445.0,558.47,444.08
2018,7,1,16,15,557.0,156.5,2.7,17.3,482.0,647.7,515.43
2018,7,1,16,30,739.0,108.0,2.7,17.1,519.0,713.79,566.96
2018,7,1,16,45,626.5,121.0,2.65,16.9,447.0,616.18,494.43
2018,7,1,17,0,514.0,134.0,2.6,16.7,375.0,518.7,419.98
2018,7,1,17,15,484.0,123.0,2.6,16.4,328.5,463.43,377.88
2018,7,1,17,30,454.0,112.0,2.6,16.1,282.0,409.71,335.46
2018,7,1,17,45,433.0,95.5,2.6,15.85,238.5,356.57,292.26
2018,7,1,18,0,412.0,79.0,2.6,15.6,195.0,304.59,248.52
2018,7,1,18,15,385.5,67.5,2.55,15.35,158.5,257.44,207.15
2018,7,1,18,30,359.0,56.0,2.5,15.1,122.0,212.68,166.56
2018,7,1,18,45,287.5,44.5,2.45,14.9,87.5,155.89,116.2
2018,7,1,19,0,216.0,33.0,2.4,14.7,53.0,107.53,69.51
2018,7,1,19,15,123.5,20.0,2.35,14.6,30.0,53.08,0.0
2018,7,1,19,30,31.0,7.0,2.3,14.5,7.0,11.22,0.0
2018,7,1,19,45,15.5,3.5,2.25,14.4,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,4,45,0.5,1.0,2.15,14.3,1.0,0.0,0.0
2018,7,2,5,0,1.0,2.0,2.2,14.4,2.0,1.82,0.0
2018,7,2,5,15,0.5,6.5,2.2,14.6,6.5,5.7,0.0
2018,7,2,5,30,0.0,11.0,2.2,14.8,11.0,9.66,2.3
2018,7,2,5,45,58.0,25.5,2.2,15.0,37.0,20.88,12.56
2018,7,2,6,0,116.0,40.0,2.2,15.2,63.0,32.15,22.83
2018,7,2,6,15,80.0,46.0,2.1,15.35,64.0,36.39,26.8
2018,7,2,6,30,44.0,52.0,2.0,15.5,65.0,43.65,33.34
2018,7,2,6,45,23.0,81.5,1.95,15.7,88.5,69.01,55.73
2018,7,2,7,0,2.0,111.0,1.9,15.9,112.0,94.26,77.67
2018,7,2,7,15,7.0,135.5,1.85,16.1,139.0,113.54,94.05
2018,7,2,7,30,12.0,160.0,1.8,16.3,166.0,132.5,109.93
2018,7,2,7,45,8.5,165.0,1.75,16.5,169.5,138.66,109.34
2018,7,2,8,0,5.0,170.0,1.7,16.7,173.0,144.47,113.62
2018,7,2,8,15,19.0,202.5,1.65,16.85,214.5,173.84,136.2
2018,7,2,8,30,33.0,235.0,1.6,17.0,256.0,198.22,154.6
2018,7,2,8,45,90.5,276.5,1.55,17.2,340.5,250.53,193.7
2018,7,2,9,0,148.0,318.0,1.5,17.4,425.0,304.81,234.39
2018,7,2,9,15,230.0,327.0,1.5,17.55,504.0,353.14,270.64
2018,7,2,9,30,312.0,336.0,1.5,17.7,583.0,416.19,318.33
2018,7,2,9,45,317.0,355.5,1.5,17.85,615.5,456.22,348.65
2018,7,2,10,0,322.0,375.0,1.5,18.0,648.0,496.65,378.74
2018,7,2,10,15,385.5,362.5,1.5,18.1,700.0,547.5,416.68
2018,7,2,10,30,449.0,350.0,1.5,18.2,752.0,602.94,457.42
2018,7,2,10,45,467.5,346.0,1.55,18.25,773.5,639.17,483.83
2018,7,2,11,0,486.0,342.0,1.6,18.3,795.0,675.59,510.22
2018,7,2,11,15,476.5,347.0,1.65,18.3,797.0,697.65,525.87
2018,7,2,11,30,467.0,352.0,1.7,18.3,799.0,717.68,540.06
2018,7,2,11,45,339.5,400.5,1.8,18.35,726.5,668.39,503.42
2018,7,2,12,0,212.0,449.0,1.9,18.4,654.0,609.59,459.6
2018,7,2,12,15,219.0,435.0,1.95,18.35,647.0,613.38,463.63
2018,7,2,12,30,226.0,421.0,2.0,18.3,640.0,625.02,472.64
2018,7,2,12,45,211.0,420.5,2.1,18.25,623.5,609.59,462.15
2018,7,2,13,0,196.0,420.0,2.2,18.2,607.0,601.55,456.91
2018,7,2,13,15,151.5,434.0,2.3,18.15,577.0,577.61,439.05
2018,7,2,13,30,107.0,448.0,2.4,18.1,547.0,538.48,410.22
2018,7,2,13,45,185.0,410.5,2.45,18.0,577.5,595.32,455.14
2018,7,2,14,0,263.0,373.0,2.5,17.9,608.0,651.31,498.44
2018,7,2,14,15,423.5,318.5,2.6,17.8,682.5,769.36,587.61
2018,7,2,14,30,584.0,264.0,2.7,17.7,757.0,872.33,664.13
2018,7,2,14,45,576.5,256.5,2.75,17.55,726.0,851.95,650.82
2018,7,2,15,0,569.0,249.0,2.8,17.4,695.0,824.83,633.93
2018,7,2,15,15,538.5,246.5,2.8,17.4,651.5,783.64,605.68
2018,7,2,15,30,508.0,244.0,2.8,17.4,608.0,741.51,576.52
2018,7,2,15,45,541.0,221.5,2.9,17.1,587.0,733.18,574.17
2018,7,2,16,0,574.0,199.0,3.0,16.8,566.0,720.6,568.36
2018,7,2,16,15,556.0,188.0,3.05,16.6,521.5,674.73,536.36
2018,7,2,16,30,538.0,177.0,3.1,16.4,477.0,628.16,503.36
2018,7,2,16,45,513.5,165.5,3.1,16.25,430.0,575.86,464.88
2018,7,2,17,0,489.0,154.0,3.1,16.1,383.0,523.98,425.83
2018,7,2,17,15,439.0,141.5,3.15,15.85,329.0,455.28,372.55
2018,7,2,17,30,389.0,129.0,3.2,15.6,275.0,390.09,320.64
2018,7,2,17,45,367.5,114.0,3.2,15.35,235.5,341.75,281.07
2018,7,2,18,0,346.0,99.0,3.2,15.1,196.0,294.82,241.34
2018,7,2,18,15,292.0,82.5,3.2,14.9,153.0,233.6,188.77
2018,7,2,18,30,238.0,66.0,3.2,14.7,110.0,177.88,140.07
2018,7,2,18,45,177.5,48.0,3.2,14.5,75.5,117.6,87.7
2018,7,2,19,0,117.0,30.0,3.2,14.3,41.0,71.01,44.93
2018,7,2,19,15,66.0,17.0,3.2,14.25,22.5,34.47,0.0
2018,7,2,19,30,15.0,4.0,3.2,14.2,4.0,6.0,0.0
2018,7,2,19,45,7.5,2.0,3.2,14.15,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,3,4,45,11.5,4.5,3.95,13.9,4.5,0.0,0.0
2018,7,3,5,0,23.0,9.0,4.0,14.0,9.0,8.19,0.0
2018,7,3,5,15,110.5,24.5,3.95,14.15,34.5,19.4,0.0
2018,7,3,5,30,198.0,40.0,3.9,14.3,60.0,31.27,19.97
2018,7,3,5,45,295.5,52.0,3.8,14.45,100.0,40.06,29.24
2018,7,3,6,0,393.0,64.0,3.7,14.6,140.0,48.62,37.39
2018,7,3,6,15,230.0,58.0,3.65,14.8,105.5,42.55,32.31
2018,7,3,6,30,67.0,52.0,3.6,15.0,71.0,43.77,33.49
2018,7,3,6,45,33.5,55.0,3.5,15.15,64.5,48.5,37.67
2018,7,3,7,0,0.0,58.0,3.4,15.3,58.0,51.22,39.98
2018,7,3,7,15,0.0,77.5,3.35,15.5,77.5,68.56,55.1
2018,7,3,7,30,0.0,97.0,3.3,15.7,97.0,84.86,69.1
2018,7,3,7,45,0.0,110.0,3.25,15.9,110.0,95.86,74.8
2018,7,3,8,0,0.0,123.0,3.2,16.1,123.0,106.97,83.65
2018,7,3,8,15,0.5,132.0,3.15,16.3,132.5,114.99,89.85
2018,7,3,8,30,1.0,141.0,3.1,16.5,142.0,123.08,96.09
2018,7,3,8,45,4.5,172.5,3.05,16.7,176.0,150.72,118.03
2018,7,3,9,0,8.0,204.0,3.0,16.9,210.0,178.9,140.16
2018,7,3,9,15,20.5,254.5,3.0,17.05,270.5,226.87,177.67
2018,7,3,9,30,33.0,305.0,3.0,17.2,331.0,271.46,212.08
2018,7,3,9,45,46.0,336.0,3.0,17.35,374.0,307.79,239.82
2018,7,3,10,0,59.0,367.0,3.0,17.5,417.0,346.06,268.86
2018,7,3,10,15,54.0,374.0,3.05,17.6,421.0,355.36,275.59
2018,7,3,10,30,49.0,381.0,3.1,17.7,425.0,364.05,281.88
2018,7,3,10,45,49.5,388.5,3.1,17.85,434.0,376.51,291.0
2018,7,3,11,0,50.0,396.0,3.1,18.0,443.0,388.97,300.06
2018,7,3,11,15,51.5,404.5,3.15,18.05,453.5,403.1,310.57
2018,7,3,11,30,53.0,413.0,3.2,18.1,464.0,417.34,321.13
2018,7,3,11,45,71.5,434.5,3.25,18.15,503.5,458.17,351.94
2018,7,3,12,0,90.0,456.0,3.3,18.2,543.0,500.42,383.46
2018,7,3,12,15,155.5,449.0,3.3,18.2,599.5,568.58,435.29
2018,7,3,12,30,221.0,442.0,3.3,18.2,656.0,631.49,482.6
2018,7,3,12,45,223.5,441.5,3.3,18.25,656.5,641.95,489.96
2018,7,3,13,0,226.0,441.0,3.3,18.3,657.0,651.35,496.9
2018,7,3,13,15,304.5,408.5,3.3,18.3,694.5,714.73,544.88
2018,7,3,13,30,383.0,376.0,3.3,18.3,732.0,777.85,591.76
2018,7,3,13,45,534.5,302.0,3.3,18.3,786.0,859.48,653.61
2018,7,3,14,0,686.0,228.0,3.3,18.3,840.0,941.05,713.47
2018,7,3,14,15,783.5,176.0,3.35,18.25,853.5,975.09,737.34
2018,7,3,14,30,881.0,124.0,3.4,18.2,867.0,1000.54,755.86
2018,7,3,14,45,872.5,122.0,3.4,18.15,832.5,980.92,743.65
2018,7,3,15,0,864.0,120.0,3.4,18.1,798.0,958.07,729.65
2018,7,3,15,15,852.0,118.0,3.4,18.1,758.0,938.05,717.5
2018,7,3,15,30,840.0,116.0,3.4,18.1,718.0,905.75,696.8
2018,7,3,15,45,825.0,113.0,3.45,17.9,673.0,867.11,672.41
2018,7,3,16,0,810.0,110.0,3.5,17.7,628.0,826.29,646.16
2018,7,3,16,15,789.5,107.0,3.5,17.55,580.0,779.08,614.52
2018,7,3,16,30,769.0,104.0,3.5,17.4,532.0,730.61,581.47
2018,7,3,16,45,743.0,100.0,3.5,17.25,482.0,678.91,545.4
2018,7,3,17,0,717.0,96.0,3.5,17.1,432.0,624.21,505.11
2018,7,3,17,15,681.0,91.5,3.5,16.85,380.5,562.69,458.12
2018,7,3,17,30,645.0,87.0,3.5,16.6,329.0,502.66,410.83
2018,7,3,17,45,595.0,81.0,3.55,16.4,278.5,435.13,355.99
2018,7,3,18,0,545.0,75.0,3.6,16.2,228.0,371.26,302.34
2018,7,3,18,15,474.5,67.0,3.6,15.9,181.0,300.29,241.49
2018,7,3,18,30,404.0,59.0,3.6,15.6,134.0,235.96,184.94
2018,7,3,18,45,304.0,47.5,3.55,15.3,94.5,165.42,123.54
2018,7,3,19,0,204.0,36.0,3.5,15.0,55.0,108.37,70.23
2018,7,3,19,15,114.0,21.5,3.45,14.85,31.0,52.89,0.0
2018,7,3,19,30,24.0,7.0,3.4,14.7,7.0,10.15,0.0
2018,7,3,19,45,12.0,3.5,3.35,14.55,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,4,4,45,4.0,1.5,2.35,13.75,1.5,0.0,0.0
2018,7,4,5,0,8.0,3.0,2.4,13.8,3.0,2.73,0.0
2018,7,4,5,15,4.0,5.0,2.4,13.95,5.0,4.47,0.0
2018,7,4,5,30,0.0,7.0,2.4,14.1,7.0,6.14,0.0
2018,7,4,5,45,0.0,11.0,2.45,14.25,11.0,9.65,2.78
2018,7,4,6,0,0.0,15.0,2.5,14.4,15.0,13.18,6.06
2018,7,4,6,15,0.0,18.5,2.5,14.55,18.5,16.26,8.92
2018,7,4,6,30,0.0,22.0,2.5,14.7,22.0,19.35,11.72
2018,7,4,6,45,0.0,28.5,2.45,14.85,28.5,25.09,16.86
2018,7,4,7,0,0.0,35.0,2.4,15.0,35.0,30.85,21.94
2018,7,4,7,15,0.0,58.5,2.45,15.15,58.5,51.68,40.3
2018,7,4,7,30,0.0,82.0,2.5,15.3,82.0,72.58,58.48
2018,7,4,7,45,3.0,119.5,2.5,15.5,121.0,103.57,81.22
2018,7,4,8,0,6.0,157.0,2.5,15.7,160.0,134.53,106.13
2018,7,4,8,15,14.5,194.0,2.55,15.9,203.0,166.47,131.25
2018,7,4,8,30,23.0,231.0,2.6,16.1,246.0,199.7,157.18
2018,7,4,8,45,27.0,249.5,2.65,16.3,268.0,212.15,166.55
2018,7,4,9,0,31.0,268.0,2.7,16.5,290.0,232.13,181.99
2018,7,4,9,15,24.5,269.5,2.7,16.7,287.5,235.42,184.32
2018,7,4,9,30,18.0,271.0,2.7,16.9,285.0,241.84,189.05
2018,7,4,9,45,37.5,314.0,2.75,17.1,345.0,285.8,222.97
2018,7,4,10,0,57.0,357.0,2.8,17.3,405.0,336.8,261.89
2018,7,4,10,15,145.0,390.0,2.8,17.45,518.0,423.37,328.19
2018,7,4,10,30,233.0,423.0,2.8,17.6,631.0,520.9,401.41
2018,7,4,10,45,462.0,331.0,2.85,17.75,756.5,622.46,479.97
2018,7,4,11,0,691.0,239.0,2.9,17.9,882.0,739.33,568.24
2018,7,4,11,15,813.5,174.0,2.9,18.0,942.5,807.33,618.28
2018,7,4,11,30,936.0,109.0,2.9,18.1,1003.0,876.79,665.39
2018,7,4,11,45,939.0,108.0,2.9,18.15,1010.5,910.53,687.53
2018,7,4,12,0,942.0,107.0,2.9,18.2,1018.0,941.38,707.89
2018,7,4,12,15,942.5,107.0,2.85,18.3,1018.5,967.86,724.71
2018,7,4,12,30,943.0,107.0,2.8,18.4,1019.0,991.08,739.33
2018,7,4,12,45,942.5,106.0,2.75,18.45,1011.5,1009.02,750.59
2018,7,4,13,0,942.0,105.0,2.7,18.5,1004.0,1023.38,759.56
2018,7,4,13,15,940.0,104.0,2.65,18.5,989.0,1032.62,765.4
2018,7,4,13,30,938.0,103.0,2.6,18.5,974.0,1038.12,768.93
2018,7,4,13,45,934.5,102.0,2.55,18.55,952.5,1038.35,769.01
2018,7,4,14,0,931.0,101.0,2.5,18.6,931.0,1034.82,766.8
2018,7,4,14,15,926.5,99.5,2.55,18.6,903.0,1026.04,762.52
2018,7,4,14,30,922.0,98.0,2.6,18.6,875.0,1013.58,755.97
2018,7,4,14,45,914.5,96.5,2.6,18.55,840.5,994.65,744.85
2018,7,4,15,0,907.0,95.0,2.6,18.5,806.0,972.34,731.56
2018,7,4,15,15,896.5,93.0,2.6,18.5,766.0,943.45,713.73
2018,7,4,15,30,886.0,91.0,2.6,18.5,726.0,911.63,693.87
2018,7,4,15,45,874.0,88.5,2.7,18.4,682.0,875.19,671.75
2018,7,4,16,0,862.0,86.0,2.8,18.3,638.0,836.31,647.58
2018,7,4,16,15,846.0,83.5,2.9,18.15,590.5,792.0,619.2
2018,7,4,16,30,830.0,81.0,3.0,18.0,543.0,752.16,593.52
2018,7,4,16,45,808.0,77.5,3.1,17.9,492.5,698.79,557.13
2018,7,4,17,0,786.0,74.0,3.2,17.8,442.0,644.8,519.44
2018,7,4,17,15,755.5,70.5,3.3,17.55,390.5,585.02,474.58
2018,7,4,17,30,725.0,67.0,3.4,17.3,339.0,526.07,428.64
2018,7,4,17,45,682.5,62.5,3.5,17.1,288.0,460.56,375.65
2018,7,4,18,0,640.0,58.0,3.6,16.9,237.0,399.76,324.41
2018,7,4,18,15,577.0,52.0,3.6,16.6,189.0,329.7,264.03
2018,7,4,18,30,514.0,46.0,3.6,16.3,141.0,265.56,207.0
2018,7,4,18,45,416.5,38.0,3.65,16.0,100.0,194.17,144.0
2018,7,4,19,0,319.0,30.0,3.7,15.7,59.0,133.57,85.44
2018,7,4,19,15,186.5,18.5,3.6,15.55,33.0,65.57,0.0
2018,7,4,19,30,54.0,7.0,3.5,15.4,7.0,14.92,0.0
2018,7,4,19,45,27.0,3.5,3.45,15.25,3.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,4,45,35.5,4.0,1.2,13.5,4.5,0.0,0.0
2018,7,5,5,0,71.0,8.0,1.3,13.6,9.0,7.28,0.0
2018,7,5,5,15,207.5,19.5,1.35,13.85,36.5,16.28,0.0
2018,7,5,5,30,344.0,31.0,1.4,14.1,64.0,25.48,15.06
2018,7,5,5,45,398.5,38.0,1.5,14.3,97.5,30.08,20.58
2018,7,5,6,0,453.0,45.0,1.6,14.5,131.0,34.56,25.01
2018,7,5,6,15,269.5,59.5,1.55,14.75,115.0,43.88,33.53
2018,7,5,6,30,86.0,74.0,1.5,15.0,99.0,60.26,48.15
2018,7,5,6,45,53.5,102.0,1.5,15.25,118.5,83.79,68.83
2018,7,5,7,0,21.0,130.0,1.5,15.5,138.0,108.09,89.81
2018,7,5,7,15,45.0,160.0,1.4,15.75,180.5,124.59,103.66
2018,7,5,7,30,69.0,190.0,1.3,16.0,223.0,144.72,120.39
2018,7,5,7,45,83.5,214.5,1.25,16.25,258.5,167.64,130.76
2018,7,5,8,0,98.0,239.0,1.2,16.5,294.0,195.13,150.26
2018,7,5,8,15,99.5,260.0,1.05,16.8,320.0,220.28,169.1
2018,7,5,8,30,101.0,281.0,0.9,17.1,346.0,245.84,188.56
2018,7,5,8,45,77.5,290.0,0.8,17.35,342.0,256.06,196.96
2018,7,5,9,0,54.0,299.0,0.7,17.6,338.0,263.19,202.62
2018,7,5,9,15,47.0,309.0,0.7,17.9,344.5,274.83,211.28
2018,7,5,9,30,40.0,319.0,0.7,18.2,351.0,285.56,219.03
2018,7,5,9,45,32.0,313.0,0.7,18.5,339.0,282.15,216.01
2018,7,5,10,0,24.0,307.0,0.7,18.8,327.0,277.29,211.91
2018,7,5,10,15,21.5,306.0,0.8,19.05,324.5,280.4,214.11
2018,7,5,10,30,19.0,305.0,0.9,19.3,322.0,280.24,213.78
2018,7,5,10,45,26.0,336.5,1.0,19.6,360.5,315.11,239.76
2018,7,5,11,0,33.0,368.0,1.1,19.9,399.0,351.75,266.61
2018,7,5,11,15,43.5,396.5,1.3,20.05,438.0,389.71,294.74
2018,7,5,11,30,54.0,425.0,1.5,20.2,477.0,429.04,323.68
2018,7,5,11,45,108.5,440.0,1.7,20.4,545.0,501.19,377.35
2018,7,5,12,0,163.0,455.0,1.9,20.6,613.0,571.77,429.05
2018,7,5,12,15,192.0,465.5,2.15,20.65,651.5,617.56,462.64
2018,7,5,12,30,221.0,476.0,2.4,20.7,690.0,664.12,496.8
2018,7,5,12,45,423.5,373.5,2.65,20.8,779.0,787.23,589.42
2018,7,5,13,0,626.0,271.0,2.9,20.9,868.0,897.39,671.19
2018,7,5,13,15,773.5,189.5,3.05,20.85,915.5,965.09,718.76
2018,7,5,13,30,921.0,108.0,3.2,20.8,963.0,1026.7,760.95
2018,7,5,13,45,925.5,101.5,3.35,20.8,943.5,1029.28,763.97
2018,7,5,14,0,930.0,95.0,3.5,20.8,924.0,1027.92,765.02
2018,7,5,14,15,924.5,93.5,3.6,20.7,895.5,1018.11,760.44
2018,7,5,14,30,919.0,92.0,3.7,20.6,867.0,1004.64,753.55
2018,7,5,14,45,912.0,90.0,3.75,20.55,832.5,985.63,742.48
2018,7,5,15,0,905.0,88.0,3.8,20.5,798.0,963.23,729.15
2018,7,5,15,15,894.5,86.5,3.8,20.5,758.0,934.87,711.3
2018,7,5,15,30,884.0,85.0,3.8,20.5,718.0,903.61,691.4
2018,7,5,15,45,860.0,86.5,3.75,20.3,670.5,861.2,663.83
2018,7,5,16,0,836.0,88.0,3.7,20.1,623.0,817.15,634.85
2018,7,5,16,15,825.5,82.5,3.65,19.9,576.5,774.76,606.71
2018,7,5,16,30,815.0,77.0,3.6,19.7,530.0,730.32,576.68
2018,7,5,16,45,787.5,75.0,3.55,19.5,479.0,681.31,542.77
2018,7,5,17,0,760.0,73.0,3.5,19.3,428.0,626.18,503.59
2018,7,5,17,15,691.0,75.5,3.5,19.0,369.5,549.57,445.06
2018,7,5,17,30,622.0,78.0,3.5,18.7,311.0,479.57,389.92
2018,7,5,17,45,520.0,78.0,3.5,18.4,253.0,391.55,318.84
2018,7,5,18,0,418.0,78.0,3.5,18.1,195.0,307.83,249.59
2018,7,5,18,15,360.0,67.0,3.5,17.8,153.5,246.89,197.49
2018,7,5,18,30,302.0,56.0,3.5,17.5,112.0,191.85,149.33
2018,7,5,18,45,236.0,43.5,3.5,17.2,79.0,138.74,102.66
2018,7,5,19,0,170.0,31.0,3.5,16.9,46.0,93.41,59.26
2018,7,5,19,15,101.0,18.0,3.55,16.75,25.5,46.23,0.0
2018,7,5,19,30,32.0,5.0,3.6,16.6,5.0,9.63,0.0
2018,7,5,19,45,16.0,2.5,3.6,16.45,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,6,4,45,6.5,2.0,3.15,15.85,2.0,0.0,0.0
2018,7,6,5,0,13.0,4.0,3.3,15.9,4.0,3.64,0.0
2018,7,6,5,15,6.5,8.5,3.4,16.05,8.5,7.62,0.0
2018,7,6,5,30,0.0,13.0,3.5,16.2,13.0,11.42,3.49
2018,7,6,5,45,0.0,19.0,3.6,16.3,19.0,16.71,8.8
2018,7,6,6,0,0.0,25.0,3.7,16.4,25.0,22.0,13.72
2018,7,6,6,15,4.5,49.0,3.7,16.5,50.5,43.28,32.71
2018,7,6,6,30,9.0,73.0,3.7,16.6,76.0,63.24,50.45
2018,7,6,6,45,4.5,62.5,3.7,16.75,64.0,55.25,43.37
2018,7,6,7,0,0.0,52.0,3.7,16.9,52.0,45.9,35.02
2018,7,6,7,15,0.0,63.5,3.65,17.05,63.5,56.11,43.87
2018,7,6,7,30,0.0,75.0,3.6,17.2,75.0,66.35,52.62
2018,7,6,7,45,8.0,124.5,3.5,17.4,129.0,107.71,83.96
2018,7,6,8,0,16.0,174.0,3.4,17.6,183.0,148.56,116.45
2018,7,6,8,15,12.0,170.0,3.35,17.85,177.0,147.34,115.08
2018,7,6,8,30,8.0,166.0,3.3,18.1,171.0,145.06,113.0
2018,7,6,8,45,5.5,149.5,3.2,18.35,153.0,131.98,102.19
2018,7,6,9,0,3.0,133.0,3.1,18.6,135.0,117.94,90.64
2018,7,6,9,15,6.0,160.0,3.15,18.95,164.5,142.56,110.04
2018,7,6,9,30,9.0,187.0,3.2,19.3,194.0,167.62,129.57
2018,7,6,9,45,192.5,248.5,3.25,19.7,411.0,306.89,238.52
2018,7,6,10,0,376.0,310.0,3.3,20.1,628.0,472.99,364.94
2018,7,6,10,15,508.0,277.5,3.45,20.4,722.5,552.1,425.19
2018,7,6,10,30,640.0,245.0,3.6,20.7,817.0,640.54,492.09
2018,7,6,10,45,697.5,214.0,3.75,21.05,851.0,688.29,528.14
2018,7,6,11,0,755.0,183.0,3.9,21.4,885.0,736.05,564.07
2018,7,6,11,15,791.5,167.0,4.1,21.55,913.0,783.57,599.02
2018,7,6,11,30,828.0,151.0,4.3,21.7,941.0,824.06,627.36
2018,7,6,11,45,866.0,129.0,4.5,21.9,961.0,866.65,657.15
2018,7,6,12,0,904.0,107.0,4.7,22.1,981.0,907.72,686.05
2018,7,6,12,15,908.0,105.0,4.95,22.15,982.5,934.64,705.94
2018,7,6,12,30,912.0,103.0,5.2,22.2,984.0,958.54,723.9
2018,7,6,12,45,915.5,99.5,5.4,22.25,978.0,977.31,738.09
2018,7,6,13,0,919.0,96.0,5.6,22.3,972.0,992.65,750.05
2018,7,6,13,15,917.0,95.5,5.75,22.25,958.0,1002.08,758.02
2018,7,6,13,30,915.0,95.0,5.9,22.2,944.0,1007.87,763.64
2018,7,6,13,45,912.0,93.5,6.05,22.2,923.0,1007.96,765.28
2018,7,6,14,0,909.0,92.0,6.2,22.2,902.0,1004.36,764.48
2018,7,6,14,15,903.5,90.5,6.3,22.05,874.0,994.63,759.66
2018,7,6,14,30,898.0,89.0,6.4,21.9,846.0,981.33,752.43
2018,7,6,14,45,890.0,88.5,6.5,21.8,812.5,963.25,741.73
2018,7,6,15,0,882.0,88.0,6.6,21.7,779.0,941.93,728.73
2018,7,6,15,15,802.5,116.5,6.6,21.7,721.0,892.01,694.33
2018,7,6,15,30,723.0,145.0,6.6,21.7,663.0,837.98,656.71
2018,7,6,15,45,556.0,190.0,6.65,21.3,573.5,720.71,571.26
2018,7,6,16,0,389.0,235.0,6.7,20.9,484.0,604.1,481.41
2018,7,6,16,15,513.0,180.5,6.65,20.65,482.0,633.37,508.91
2018,7,6,16,30,637.0,126.0,6.6,20.4,480.0,657.93,531.85
2018,7,6,16,45,671.5,104.0,6.55,20.1,446.0,632.62,514.31
2018,7,6,17,0,706.0,82.0,6.5,19.8,412.0,599.74,490.46
2018,7,6,17,15,639.5,84.0,6.4,19.55,356.0,528.68,433.85
2018,7,6,17,30,573.0,86.0,6.3,19.3,300.0,459.84,377.89
2018,7,6,17,45,497.5,81.5,6.2,19.0,247.5,383.47,314.74
2018,7,6,18,0,422.0,77.0,6.1,18.7,195.0,309.01,251.92
2018,7,6,18,15,418.0,63.5,5.9,18.45,160.5,272.75,218.9
2018,7,6,18,30,414.0,50.0,5.7,18.2,126.0,231.88,180.68
2018,7,6,18,45,331.5,39.5,5.5,17.9,88.5,168.21,124.35
2018,7,6,19,0,249.0,29.0,5.3,17.6,51.0,114.01,71.95
2018,7,6,19,15,146.0,17.5,5.2,17.45,28.5,55.37,0.0
2018,7,6,19,30,43.0,6.0,5.1,17.3,6.0,12.31,0.0
2018,7,6,19,45,21.5,3.0,5.0,17.2,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.9,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.75,16.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.65,16.65,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.6,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.5,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,7,4,45,36.0,4.0,5.05,15.0,4.0,0.0,0.0
2018,7,7,5,0,72.0,8.0,5.2,15.1,8.0,7.28,0.0
2018,7,7,5,15,71.0,13.0,5.25,15.3,16.5,10.19,0.0
2018,7,7,5,30,70.0,18.0,5.3,15.5,25.0,14.97,6.25
2018,7,7,5,45,151.5,30.5,5.35,15.7,56.0,23.21,14.42
2018,7,7,6,0,233.0,43.0,5.4,15.9,87.0,32.34,22.82
2018,7,7,6,15,139.0,57.0,5.5,16.2,85.5,44.8,34.07
2018,7,7,6,30,45.0,71.0,5.6,16.5,84.0,60.46,48.01
2018,7,7,6,45,25.5,95.0,5.7,16.8,102.5,78.67,63.99
2018,7,7,7,0,6.0,119.0,5.8,17.1,121.0,100.0,82.45
2018,7,7,7,15,16.5,145.5,5.8,17.35,153.0,120.55,99.97
2018,7,7,7,30,27.0,172.0,5.8,17.6,185.0,133.4,110.61
2018,7,7,7,45,25.5,187.0,5.8,17.85,200.0,155.0,122.25
2018,7,7,8,0,24.0,202.0,5.8,18.1,215.0,170.13,133.68
2018,7,7,8,15,34.0,225.0,5.85,18.3,245.5,185.34,144.96
2018,7,7,8,30,44.0,248.0,5.9,18.5,276.0,209.62,163.72
2018,7,7,8,45,50.0,272.0,5.9,18.7,306.0,235.03,183.56
2018,7,7,9,0,56.0,296.0,5.9,18.9,336.0,261.53,204.22
2018,7,7,9,15,62.5,312.0,5.95,19.05,359.0,283.25,221.12
2018,7,7,9,30,69.0,328.0,6.0,19.2,382.0,305.79,238.62
2018,7,7,9,45,76.5,351.0,6.05,19.35,413.5,335.19,261.35
2018,7,7,10,0,84.0,374.0,6.1,19.5,445.0,365.7,284.78
2018,7,7,10,15,161.0,398.5,6.15,19.6,540.0,439.94,342.53
2018,7,7,10,30,238.0,423.0,6.2,19.7,635.0,523.12,406.57
2018,7,7,10,45,252.5,433.0,6.2,19.85,663.0,559.08,433.59
2018,7,7,11,0,267.0,443.0,6.2,20.0,691.0,595.88,461.1
2018,7,7,11,15,362.5,405.0,6.2,20.05,747.5,655.2,507.53
2018,7,7,11,30,458.0,367.0,6.2,20.1,804.0,723.42,560.04
2018,7,7,11,45,512.5,348.5,6.25,20.2,841.0,775.42,599.26
2018,7,7,12,0,567.0,330.0,6.3,20.3,878.0,828.3,638.88
2018,7,7,12,15,668.5,267.5,6.35,20.35,913.5,883.29,681.7
2018,7,7,12,30,770.0,205.0,6.4,20.4,949.0,931.8,717.57
2018,7,7,12,45,710.0,241.5,6.5,20.45,923.0,935.92,720.79
2018,7,7,13,0,650.0,278.0,6.6,20.5,897.0,927.83,714.31
2018,7,7,13,15,779.0,196.0,6.75,20.45,926.5,977.36,752.21
2018,7,7,13,30,908.0,114.0,6.9,20.4,956.0,1020.6,784.06
2018,7,7,13,45,854.5,142.5,7.05,20.35,920.0,1000.87,771.49
2018,7,7,14,0,801.0,171.0,7.2,20.3,884.0,990.48,765.85
2018,7,7,14,15,841.0,141.5,7.3,20.15,869.0,997.71,772.92
2018,7,7,14,30,881.0,112.0,7.4,20.0,854.0,989.88,769.27
2018,7,7,14,45,885.5,103.0,7.5,19.85,822.5,975.26,760.87
2018,7,7,15,0,890.0,94.0,7.6,19.7,791.0,956.73,749.71
2018,7,7,15,15,865.5,97.0,7.6,19.7,746.5,920.76,724.96
2018,7,7,15,30,841.0,100.0,7.6,19.7,702.0,882.63,698.55
2018,7,7,15,45,829.0,97.0,7.7,19.35,659.0,846.97,675.09
2018,7,7,16,0,817.0,94.0,7.8,19.0,616.0,816.3,655.1
2018,7,7,16,15,816.5,86.0,7.8,18.75,573.5,779.31,629.55
2018,7,7,16,30,816.0,78.0,7.8,18.5,531.0,733.44,596.86
2018,7,7,16,45,795.0,74.5,7.8,18.25,481.5,687.43,563.61
2018,7,7,17,0,774.0,71.0,7.8,18.0,432.0,634.66,524.44
2018,7,7,17,15,744.5,67.5,7.75,17.7,381.5,576.04,478.02
2018,7,7,17,30,715.0,64.0,7.7,17.4,331.0,518.2,430.66
2018,7,7,17,45,674.0,60.0,7.6,17.1,281.5,454.55,377.03
2018,7,7,18,0,633.0,56.0,7.5,16.8,232.0,393.52,323.93
2018,7,7,18,15,573.0,50.0,7.35,16.55,185.0,326.87,264.67
2018,7,7,18,30,513.0,44.0,7.2,16.3,138.0,264.05,207.48
2018,7,7,18,45,418.0,36.5,7.05,16.05,98.0,193.98,144.49
2018,7,7,19,0,323.0,29.0,6.9,15.8,58.0,134.45,85.29
2018,7,7,19,15,186.0,17.5,6.8,15.65,32.0,64.68,0.0
2018,7,7,19,30,49.0,6.0,6.7,15.5,6.0,13.29,0.0
2018,7,7,19,45,24.5,3.0,6.55,15.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,6.4,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,6.25,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.65,15.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,5.35,14.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,7,8,4,45,19.5,3.0,4.85,13.95,3.0,0.0,0.0
2018,7,8,5,0,39.0,6.0,4.9,14.1,6.0,5.46,0.0
2018,7,8,5,15,139.0,18.0,5.0,14.3,29.0,14.25,0.0
2018,7,8,5,30,239.0,30.0,5.1,14.5,52.0,24.58,13.79
2018,7,8,5,45,376.0,37.5,5.2,14.75,96.0,29.76,20.14
2018,7,8,6,0,513.0,45.0,5.3,15.0,140.0,34.93,25.19
2018,7,8,6,15,366.0,70.5,5.3,15.25,149.0,52.52,41.03
2018,7,8,6,30,219.0,96.0,5.3,15.5,158.0,72.59,58.93
2018,7,8,6,45,377.0,96.5,5.3,15.75,228.0,68.8,55.53
2018,7,8,7,0,535.0,97.0,5.3,16.0,298.0,68.31,54.94
2018,7,8,7,15,652.0,85.0,5.3,16.25,366.0,57.61,45.32
2018,7,8,7,30,769.0,73.0,5.3,16.5,434.0,53.34,41.38
2018,7,8,7,45,658.0,114.0,5.3,16.75,447.0,103.2,63.52
2018,7,8,8,0,547.0,155.0,5.3,17.0,460.0,165.16,108.16
2018,7,8,8,15,426.5,209.5,5.3,17.2,460.0,220.17,156.63
2018,7,8,8,30,306.0,264.0,5.3,17.4,460.0,267.35,200.56
2018,7,8,8,45,414.0,245.0,5.35,17.65,530.0,302.74,227.31
2018,7,8,9,0,522.0,226.0,5.4,17.9,600.0,355.0,269.18
2018,7,8,9,15,573.5,219.5,5.45,18.05,652.0,404.51,310.76
2018,7,8,9,30,625.0,213.0,5.5,18.2,704.0,458.98,356.02
2018,7,8,9,45,765.5,155.0,5.5,18.4,782.5,524.02,409.19
2018,7,8,10,0,906.0,97.0,5.5,18.6,861.0,598.56,469.57
2018,7,8,10,15,913.5,97.5,5.55,18.7,890.0,649.87,510.92
2018,7,8,10,30,921.0,98.0,5.6,18.8,919.0,699.78,550.3
2018,7,8,10,45,926.5,98.0,5.6,18.95,941.0,746.19,585.86
2018,7,8,11,0,932.0,98.0,5.6,19.1,963.0,790.56,617.33
2018,7,8,11,15,935.5,98.5,5.6,19.15,978.5,831.57,646.34
2018,7,8,11,30,939.0,99.0,5.6,19.2,994.0,870.02,673.33
2018,7,8,11,45,941.5,98.5,5.65,19.25,1001.5,904.0,697.27
2018,7,8,12,0,944.0,98.0,5.7,19.3,1009.0,935.04,719.11
2018,7,8,12,15,943.0,98.5,5.8,19.35,1008.5,960.78,737.51
2018,7,8,12,30,942.0,99.0,5.9,19.4,1008.0,983.18,753.66
2018,7,8,12,45,939.5,100.0,5.95,19.5,1000.5,1001.2,766.36
2018,7,8,13,0,937.0,101.0,6.0,19.6,993.0,1015.66,776.69
2018,7,8,13,15,934.5,100.0,6.1,19.6,978.0,1024.47,783.83
2018,7,8,13,30,932.0,99.0,6.2,19.6,963.0,1029.53,788.51
2018,7,8,13,45,928.0,97.5,6.3,19.6,941.0,1028.83,789.3
2018,7,8,14,0,924.0,96.0,6.4,19.6,919.0,1024.37,787.59
2018,7,8,14,15,917.5,95.5,6.45,19.55,890.5,1014.78,782.24
2018,7,8,14,30,911.0,95.0,6.5,19.5,862.0,1001.6,774.47
2018,7,8,14,45,903.0,93.5,6.55,19.4,827.5,982.39,762.65
2018,7,8,15,0,895.0,92.0,6.6,19.3,793.0,959.84,748.47
2018,7,8,15,15,884.5,90.0,6.6,19.3,753.0,931.23,729.38
2018,7,8,15,30,874.0,88.0,6.6,19.3,713.0,899.71,708.15
2018,7,8,15,45,861.0,86.0,6.65,19.0,669.5,863.29,684.24
2018,7,8,16,0,848.0,84.0,6.7,18.7,626.0,824.54,658.34
2018,7,8,16,15,831.0,81.5,6.7,18.5,578.5,779.86,627.22
2018,7,8,16,30,814.0,79.0,6.7,18.3,531.0,739.78,599.23
2018,7,8,16,45,792.0,76.0,6.7,18.1,481.5,687.6,561.46
2018,7,8,17,0,770.0,73.0,6.7,17.9,432.0,634.84,522.57
2018,7,8,17,15,740.0,69.5,6.65,17.6,381.5,576.03,476.29
2018,7,8,17,30,710.0,66.0,6.6,17.3,331.0,518.03,429.16
2018,7,8,17,45,668.0,61.5,6.6,16.95,281.0,453.43,375.29
2018,7,8,18,0,626.0,57.0,6.6,16.6,231.0,393.49,323.46
2018,7,8,18,15,565.5,51.0,6.45,16.35,184.0,325.12,263.03
2018,7,8,18,30,505.0,45.0,6.3,16.1,137.0,262.43,206.11
2018,7,8,18,45,410.0,37.0,6.2,15.8,97.0,192.16,143.13
2018,7,8,19,0,315.0,29.0,6.1,15.5,57.0,132.48,83.67
2018,7,8,19,15,181.0,17.5,6.0,15.4,31.5,54.92,0.0
2018,7,8,19,30,47.0,6.0,5.9,15.3,6.0,13.0,0.0
2018,7,8,19,45,23.5,3.0,5.75,15.15,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.5,14.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.3,14.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,9,4,45,16.0,2.5,4.65,13.95,2.5,0.0,0.0
2018,7,9,5,0,32.0,5.0,4.7,14.1,5.0,4.55,0.0
2018,7,9,5,15,151.5,16.5,4.8,14.3,28.5,13.6,0.0
2018,7,9,5,30,271.0,28.0,4.9,14.5,52.0,22.83,12.23
2018,7,9,5,45,391.5,36.0,4.95,14.75,95.0,28.53,19.05
2018,7,9,6,0,512.0,44.0,5.0,15.0,138.0,34.14,24.48
2018,7,9,6,15,304.5,66.5,5.0,15.25,127.0,49.32,38.2
2018,7,9,6,30,97.0,89.0,5.0,15.5,116.0,70.71,57.26
2018,7,9,6,45,81.0,116.0,5.0,15.8,141.5,89.42,73.7
2018,7,9,7,0,65.0,143.0,5.0,16.1,167.0,112.08,93.32
2018,7,9,7,15,197.0,155.0,4.9,16.4,244.0,110.01,91.13
2018,7,9,7,30,329.0,167.0,4.8,16.7,321.0,117.78,97.45
2018,7,9,7,45,566.5,124.0,4.7,16.95,424.5,105.47,67.93
2018,7,9,8,0,804.0,81.0,4.6,17.2,528.0,142.48,78.75
2018,7,9,8,15,827.5,81.0,4.5,17.5,577.0,204.27,126.25
2018,7,9,8,30,851.0,81.0,4.4,17.8,626.0,260.72,174.47
2018,7,9,8,45,864.0,83.0,4.3,18.1,669.5,317.78,225.38
2018,7,9,9,0,877.0,85.0,4.2,18.4,713.0,375.48,276.68
2018,7,9,9,15,888.0,86.0,4.15,18.7,752.5,431.97,326.14
2018,7,9,9,30,899.0,87.0,4.1,19.0,792.0,488.36,374.14
2018,7,9,9,45,907.5,88.0,4.05,19.25,826.5,543.13,419.51
2018,7,9,10,0,916.0,89.0,4.0,19.5,861.0,597.06,462.78
2018,7,9,10,15,921.5,90.0,4.0,19.7,889.0,648.05,502.77
2018,7,9,10,30,927.0,91.0,4.0,19.9,917.0,697.43,540.47
2018,7,9,10,45,930.0,93.0,4.05,20.15,938.5,744.09,575.03
2018,7,9,11,0,933.0,95.0,4.1,20.4,960.0,788.53,605.61
2018,7,9,11,15,935.5,96.0,4.2,20.55,975.0,829.27,633.76
2018,7,9,11,30,938.0,97.0,4.3,20.7,990.0,867.39,659.92
2018,7,9,11,45,939.0,97.5,4.4,20.9,997.5,901.01,682.69
2018,7,9,12,0,940.0,98.0,4.5,21.1,1005.0,931.62,703.63
2018,7,9,12,15,940.0,98.0,4.65,21.1,1005.0,957.75,722.47
2018,7,9,12,30,940.0,98.0,4.8,21.1,1005.0,980.58,739.18
2018,7,9,12,45,938.5,98.0,5.0,21.15,997.5,998.58,752.94
2018,7,9,13,0,937.0,98.0,5.2,21.2,990.0,1013.01,764.39
2018,7,9,13,15,935.0,97.0,5.4,21.2,975.5,1022.31,772.6
2018,7,9,13,30,933.0,96.0,5.6,21.2,961.0,1027.87,778.37
2018,7,9,13,45,929.0,95.5,5.8,21.15,939.5,1028.2,780.81
2018,7,9,14,0,925.0,95.0,6.0,21.1,918.0,1024.79,780.75
2018,7,9,14,15,919.5,93.5,6.1,21.0,889.5,1015.13,775.92
2018,7,9,14,30,914.0,92.0,6.2,20.9,861.0,1001.83,768.64
2018,7,9,14,45,906.0,91.0,6.35,20.85,827.0,983.11,757.74
2018,7,9,15,0,898.0,90.0,6.5,20.8,793.0,961.06,744.45
2018,7,9,15,15,888.0,88.0,6.5,20.8,753.5,932.84,725.79
2018,7,9,15,30,878.0,86.0,6.5,20.8,714.0,901.67,704.99
2018,7,9,15,45,866.0,83.5,6.7,20.5,670.0,865.43,682.05
2018,7,9,16,0,854.0,81.0,6.9,20.2,626.0,826.78,656.94
2018,7,9,16,15,838.5,78.5,6.9,20.0,579.5,783.09,626.7
2018,7,9,16,30,823.0,76.0,6.9,19.8,533.0,737.73,594.82
2018,7,9,16,45,802.5,73.0,6.9,19.6,483.5,692.34,562.44
2018,7,9,17,0,782.0,70.0,6.9,19.4,434.0,640.17,524.2
2018,7,9,17,15,753.0,66.0,6.8,19.1,383.0,580.87,477.89
2018,7,9,17,30,724.0,62.0,6.7,18.8,332.0,522.29,430.47
2018,7,9,17,45,683.0,58.0,6.6,18.45,282.0,458.15,377.11
2018,7,9,18,0,642.0,54.0,6.5,18.1,232.0,396.64,324.18
2018,7,9,18,15,580.5,48.5,6.35,17.8,184.5,329.22,264.81
2018,7,9,18,30,519.0,43.0,6.2,17.5,137.0,265.94,207.66
2018,7,9,18,45,423.0,35.5,6.0,17.2,96.5,195.13,144.41
2018,7,9,19,0,327.0,28.0,5.8,16.9,56.0,135.05,84.22
2018,7,9,19,15,188.5,17.0,5.65,16.75,31.0,56.16,0.0
2018,7,9,19,30,50.0,6.0,5.5,16.6,6.0,13.5,0.0
2018,7,9,19,45,25.0,3.0,5.35,16.45,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.75,16.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,5.25,15.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.8,15.15,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,10,4,45,29.5,3.0,4.55,14.3,3.0,0.0,0.0
2018,7,10,5,0,59.0,6.0,4.7,14.4,6.0,5.46,0.0
2018,7,10,5,15,209.5,16.5,4.85,14.6,32.5,15.01,0.0
2018,7,10,5,30,360.0,27.0,5.0,14.8,59.0,22.11,11.44
2018,7,10,5,45,454.5,34.0,5.15,15.0,100.0,26.98,17.66
2018,7,10,6,0,549.0,41.0,5.3,15.2,141.0,34.68,24.91
2018,7,10,6,15,608.5,46.0,5.35,15.55,189.0,37.89,28.02
2018,7,10,6,30,668.0,51.0,5.4,15.9,237.0,41.09,30.95
2018,7,10,6,45,708.0,55.0,5.45,16.2,287.5,43.3,32.89
2018,7,10,7,0,748.0,59.0,5.5,16.5,338.0,45.47,34.7
2018,7,10,7,15,776.5,62.5,5.45,16.85,389.5,47.1,35.98
2018,7,10,7,30,805.0,66.0,5.4,17.2,441.0,56.51,44.05
2018,7,10,7,45,825.5,69.0,5.4,17.5,491.5,91.11,49.74
2018,7,10,8,0,846.0,72.0,5.4,17.8,542.0,147.22,80.89
2018,7,10,8,15,862.0,74.0,5.35,18.05,589.5,204.05,124.46
2018,7,10,8,30,878.0,76.0,5.3,18.3,637.0,262.31,174.69
2018,7,10,8,45,890.0,78.5,5.25,18.55,681.5,321.05,227.38
2018,7,10,9,0,902.0,81.0,5.2,18.8,726.0,380.31,280.48
2018,7,10,9,15,909.5,84.0,5.25,19.05,765.5,438.45,331.92
2018,7,10,9,30,917.0,87.0,5.3,19.3,805.0,496.13,381.65
2018,7,10,9,45,922.0,90.0,5.35,19.5,839.0,551.82,428.52
2018,7,10,10,0,927.0,93.0,5.4,19.7,873.0,606.31,473.09
2018,7,10,10,15,933.0,93.5,5.5,19.9,901.5,657.84,514.43
2018,7,10,10,30,939.0,94.0,5.6,20.1,930.0,707.76,553.56
2018,7,10,10,45,943.5,95.0,5.7,20.3,952.5,755.24,589.82
2018,7,10,11,0,948.0,96.0,5.8,20.5,975.0,800.56,622.08
2018,7,10,11,15,950.5,96.5,5.95,20.55,989.5,841.52,651.58
2018,7,10,11,30,953.0,97.0,6.1,20.6,1004.0,879.8,679.1
2018,7,10,11,45,954.0,97.5,6.25,20.7,1011.5,913.98,703.53
2018,7,10,12,0,955.0,98.0,6.4,20.8,1019.0,945.1,725.79
2018,7,10,12,15,954.5,98.0,6.6,20.75,1018.5,971.21,745.26
2018,7,10,12,30,954.0,98.0,6.8,20.7,1018.0,993.96,762.46
2018,7,10,12,45,952.0,98.5,6.95,20.65,1010.5,1012.29,776.41
2018,7,10,13,0,950.0,99.0,7.1,20.6,1003.0,1026.99,787.93
2018,7,10,13,15,947.5,98.0,7.25,20.5,988.0,1036.0,795.74
2018,7,10,13,30,945.0,97.0,7.4,20.4,973.0,1041.21,801.03
2018,7,10,13,45,941.5,96.0,7.55,20.25,951.0,1041.61,803.2
2018,7,10,14,0,938.0,95.0,7.7,20.1,929.0,1038.21,802.8
2018,7,10,14,15,932.5,93.5,7.75,19.9,900.5,1028.52,797.72
2018,7,10,14,30,927.0,92.0,7.8,19.7,872.0,1015.13,790.1
2018,7,10,14,45,919.5,90.5,7.85,19.55,837.5,996.21,778.41
2018,7,10,15,0,912.0,89.0,7.9,19.4,803.0,973.87,764.29
2018,7,10,15,15,901.5,88.0,7.9,19.4,763.0,946.03,745.52
2018,7,10,15,30,891.0,87.0,7.9,19.4,723.0,915.23,724.56
2018,7,10,15,45,878.0,84.5,7.95,18.95,678.5,877.77,699.97
2018,7,10,16,0,865.0,82.0,8.0,18.5,634.0,837.91,673.29
2018,7,10,16,15,848.5,79.5,7.95,18.25,586.0,793.03,641.66
2018,7,10,16,30,832.0,77.0,7.9,18.0,538.0,746.51,608.4
2018,7,10,16,45,810.0,74.0,7.9,17.7,488.0,699.69,574.64
2018,7,10,17,0,788.0,71.0,7.9,17.4,438.0,646.12,534.95
2018,7,10,17,15,759.5,67.5,7.8,17.15,387.0,587.43,488.4
2018,7,10,17,30,731.0,64.0,7.7,16.9,336.0,529.37,440.67
2018,7,10,17,45,691.0,59.0,7.6,16.6,285.0,464.19,385.75
2018,7,10,18,0,651.0,54.0,7.5,16.3,234.0,401.56,331.21
2018,7,10,18,15,590.5,48.5,7.3,16.05,186.5,334.07,271.0
2018,7,10,18,30,530.0,43.0,7.1,15.8,139.0,270.57,212.94
2018,7,10,18,45,434.0,35.5,6.9,15.55,98.0,199.07,148.36
2018,7,10,19,0,338.0,28.0,6.7,15.3,57.0,138.12,86.12
2018,7,10,19,15,194.5,17.0,6.45,15.2,31.5,57.53,0.0
2018,7,10,19,30,51.0,6.0,6.2,15.1,6.0,13.68,0.0
2018,7,10,19,45,25.5,3.0,6.0,15.05,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.65,14.95,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.4,14.85,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
