Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,11,4,45,0.5,0.5,2.8,14.05,0.5,0.0,0.0
2018,7,11,5,0,1.0,1.0,2.8,14.2,1.0,0.91,0.0
2018,7,11,5,15,0.5,6.0,2.75,14.45,6.0,5.46,0.0
2018,7,11,5,30,0.0,11.0,2.7,14.7,11.0,9.66,1.73
2018,7,11,5,45,60.0,20.5,2.65,14.95,31.5,16.95,9.01
2018,7,11,6,0,120.0,30.0,2.6,15.2,52.0,22.34,14.08
2018,7,11,6,15,71.0,32.5,2.5,15.45,46.5,26.16,17.66
2018,7,11,6,30,22.0,35.0,2.4,15.7,41.0,31.57,22.55
2018,7,11,6,45,11.0,55.5,2.25,15.9,58.5,48.71,37.77
2018,7,11,7,0,0.0,76.0,2.1,16.1,76.0,66.87,53.68
2018,7,11,7,15,0.5,107.0,2.0,16.4,107.0,91.94,75.34
2018,7,11,7,30,1.0,138.0,1.9,16.7,138.0,116.21,95.92
2018,7,11,7,45,4.5,157.5,1.85,16.95,159.5,132.44,104.36
2018,7,11,8,0,8.0,177.0,1.8,17.2,181.0,149.68,117.64
2018,7,11,8,15,14.0,200.0,1.75,17.5,208.5,170.61,133.61
2018,7,11,8,30,20.0,223.0,1.7,17.8,236.0,192.51,150.26
2018,7,11,8,45,32.0,255.5,1.65,18.05,277.5,217.62,169.18
2018,7,11,9,0,44.0,288.0,1.6,18.3,319.0,251.23,194.68
2018,7,11,9,15,46.5,309.0,1.65,18.55,343.5,274.35,212.13
2018,7,11,9,30,49.0,330.0,1.7,18.8,368.0,298.04,229.9
2018,7,11,9,45,54.5,351.0,1.7,19.05,395.0,323.84,249.03
2018,7,11,10,0,60.0,372.0,1.7,19.3,422.0,350.51,268.62
2018,7,11,10,15,68.0,390.5,1.75,19.5,449.5,377.51,288.48
2018,7,11,10,30,76.0,409.0,1.8,19.7,477.0,405.51,308.93
2018,7,11,10,45,158.0,395.5,1.85,19.9,540.5,460.63,350.81
2018,7,11,11,0,240.0,382.0,1.9,20.1,604.0,523.41,397.79
2018,7,11,11,15,221.0,405.0,1.95,20.25,612.0,544.0,411.63
2018,7,11,11,30,202.0,428.0,2.0,20.4,620.0,559.18,421.75
2018,7,11,11,45,157.5,450.5,2.1,20.5,601.0,553.34,416.43
2018,7,11,12,0,113.0,473.0,2.2,20.6,582.0,544.71,409.09
2018,7,11,12,15,108.5,471.5,2.25,20.6,576.0,538.87,405.17
2018,7,11,12,30,104.0,470.0,2.3,20.6,570.0,539.6,405.88
2018,7,11,12,45,119.5,471.0,2.4,20.65,585.0,572.37,430.07
2018,7,11,13,0,135.0,472.0,2.5,20.7,600.0,594.86,446.81
2018,7,11,13,15,155.5,464.5,2.6,20.65,610.0,613.4,461.29
2018,7,11,13,30,176.0,457.0,2.7,20.6,620.0,631.28,475.38
2018,7,11,13,45,285.5,397.5,2.8,20.55,654.5,697.9,527.09
2018,7,11,14,0,395.0,338.0,2.9,20.5,689.0,762.91,576.83
2018,7,11,14,15,652.5,219.0,2.95,20.35,777.0,901.56,680.39
2018,7,11,14,30,910.0,100.0,3.0,20.2,865.0,1007.7,752.49
2018,7,11,14,45,901.5,99.0,3.1,20.1,830.5,988.69,741.1
2018,7,11,15,0,893.0,98.0,3.2,20.0,796.0,966.35,728.6
2018,7,11,15,15,882.0,96.0,3.2,20.0,756.0,937.41,710.54
2018,7,11,15,30,871.0,94.0,3.2,20.0,716.0,905.58,690.47
2018,7,11,15,45,681.5,124.0,3.25,19.65,591.5,761.31,591.85
2018,7,11,16,0,492.0,154.0,3.3,19.3,467.0,613.46,485.74
2018,7,11,16,15,454.5,151.0,3.3,19.05,423.0,554.93,443.64
2018,7,11,16,30,417.0,148.0,3.3,18.8,379.0,505.75,407.04
2018,7,11,16,45,400.5,145.0,3.3,18.55,349.5,473.59,383.13
2018,7,11,17,0,384.0,142.0,3.3,18.3,320.0,441.47,358.67
2018,7,11,17,15,350.0,130.5,3.3,18.0,278.0,388.77,317.4
2018,7,11,17,30,316.0,119.0,3.3,17.7,236.0,338.29,276.97
2018,7,11,17,45,335.0,101.5,3.25,17.4,209.0,312.95,256.24
2018,7,11,18,0,354.0,84.0,3.2,17.1,182.0,284.85,231.95
2018,7,11,18,15,394.0,67.0,3.1,16.8,155.0,263.9,211.8
2018,7,11,18,30,434.0,50.0,3.0,16.5,128.0,241.12,188.01
2018,7,11,18,45,339.0,40.0,2.85,16.25,89.5,172.34,127.53
2018,7,11,19,0,244.0,30.0,2.7,16.0,51.0,113.9,70.02
2018,7,11,19,15,130.5,17.0,2.55,15.85,27.5,43.73,0.0
2018,7,11,19,30,17.0,4.0,2.4,15.7,4.0,3.64,0.0
2018,7,11,19,45,8.5,2.0,2.25,15.6,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.5,1.4,14.75,1.5,0.0,0.0
2018,7,12,5,0,10.0,3.0,1.5,14.8,3.0,2.73,0.0
2018,7,12,5,15,15.5,10.5,1.6,15.05,11.5,9.55,0.0
2018,7,12,5,30,21.0,18.0,1.7,15.3,20.0,15.68,6.12
2018,7,12,5,45,48.0,32.5,1.85,15.55,40.0,27.57,18.1
2018,7,12,6,0,75.0,47.0,2.0,15.8,60.0,39.2,28.82
2018,7,12,6,15,62.5,63.0,2.05,16.05,76.5,51.52,40.0
2018,7,12,6,30,50.0,79.0,2.1,16.3,93.0,66.14,53.04
2018,7,12,6,45,63.0,105.0,2.15,16.55,126.0,85.58,70.06
2018,7,12,7,0,76.0,131.0,2.2,16.8,159.0,104.4,86.25
2018,7,12,7,15,130.5,157.0,2.2,17.05,214.0,117.25,97.02
2018,7,12,7,30,185.0,183.0,2.2,17.3,269.0,134.1,111.04
2018,7,12,7,45,203.0,206.0,2.25,17.55,310.0,159.01,120.96
2018,7,12,8,0,221.0,229.0,2.3,17.8,351.0,193.28,143.71
2018,7,12,8,15,170.0,234.5,2.3,18.0,333.5,207.26,155.95
2018,7,12,8,30,119.0,240.0,2.3,18.2,316.0,214.51,163.9
2018,7,12,8,45,70.5,226.5,2.3,18.45,272.5,207.06,159.83
2018,7,12,9,0,22.0,213.0,2.3,18.7,229.0,186.52,144.71
2018,7,12,9,15,34.5,264.0,2.3,18.85,290.5,234.94,182.35
2018,7,12,9,30,47.0,315.0,2.3,19.0,352.0,285.45,220.94
2018,7,12,9,45,73.5,352.5,2.25,19.15,413.0,334.71,258.09
2018,7,12,10,0,100.0,390.0,2.2,19.3,474.0,387.5,297.49
2018,7,12,10,15,119.0,408.5,2.25,19.4,512.0,422.26,323.31
2018,7,12,10,30,138.0,427.0,2.3,19.5,550.0,461.27,352.18
2018,7,12,10,45,175.0,438.0,2.3,19.6,597.5,508.56,387.06
2018,7,12,11,0,212.0,449.0,2.3,19.7,645.0,558.84,423.7
2018,7,12,11,15,211.5,458.0,2.4,19.75,656.5,580.47,439.2
2018,7,12,11,30,211.0,467.0,2.5,19.8,668.0,601.59,454.41
2018,7,12,11,45,252.0,461.5,2.6,19.9,703.0,649.81,489.79
2018,7,12,12,0,293.0,456.0,2.7,20.0,738.0,695.57,523.05
2018,7,12,12,15,330.5,440.0,2.7,20.05,758.0,729.13,547.36
2018,7,12,12,30,368.0,424.0,2.7,20.1,778.0,762.55,571.52
2018,7,12,12,45,364.5,417.0,2.75,20.15,765.5,764.91,573.4
2018,7,12,13,0,361.0,410.0,2.8,20.2,753.0,765.21,574.14
2018,7,12,13,15,325.0,420.5,2.75,20.1,725.5,749.05,562.19
2018,7,12,13,30,289.0,431.0,2.7,20.0,698.0,730.81,548.89
2018,7,12,13,45,245.0,426.0,2.65,19.85,649.0,687.14,517.91
2018,7,12,14,0,201.0,421.0,2.6,19.7,600.0,626.98,475.27
2018,7,12,14,15,166.0,410.0,2.6,19.55,554.5,583.02,444.07
2018,7,12,14,30,131.0,399.0,2.6,19.4,509.0,538.56,411.95
2018,7,12,14,45,268.5,341.5,2.6,19.25,555.0,627.62,482.41
2018,7,12,15,0,406.0,284.0,2.6,19.1,601.0,710.91,546.62
2018,7,12,15,15,410.5,270.0,2.6,19.1,576.5,693.59,534.94
2018,7,12,15,30,415.0,256.0,2.6,19.1,552.0,674.14,522.45
2018,7,12,15,45,231.5,248.5,2.5,18.85,412.0,478.09,375.7
2018,7,12,16,0,48.0,241.0,2.4,18.6,272.0,279.21,219.95
2018,7,12,16,15,91.5,235.5,2.35,18.45,288.5,309.21,246.22
2018,7,12,16,30,135.0,230.0,2.3,18.3,305.0,349.11,279.06
2018,7,12,16,45,195.0,203.5,2.2,18.15,300.0,360.41,290.0
2018,7,12,17,0,255.0,177.0,2.1,18.0,295.0,377.87,305.32
2018,7,12,17,15,294.0,152.0,2.1,17.75,272.5,364.39,295.98
2018,7,12,17,30,333.0,127.0,2.1,17.5,250.0,357.73,291.27
2018,7,12,17,45,284.0,111.5,2.1,17.3,205.5,285.74,232.91
2018,7,12,18,0,235.0,96.0,2.1,17.1,161.0,229.68,186.21
2018,7,12,18,15,211.5,78.0,2.1,16.95,127.5,186.83,149.34
2018,7,12,18,30,188.0,60.0,2.1,16.8,94.0,146.15,113.47
2018,7,12,18,45,147.5,44.5,2.1,16.6,66.0,105.27,77.29
2018,7,12,19,0,107.0,29.0,2.1,16.4,38.0,68.4,40.5
2018,7,12,19,15,62.0,16.5,1.95,16.35,21.0,28.46,0.0
2018,7,12,19,30,17.0,4.0,1.8,16.3,4.0,3.64,0.0
2018,7,12,19,45,8.5,2.0,1.7,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.0,1.75,15.65,1.0,0.0,0.0
2018,7,13,5,0,7.0,2.0,1.8,15.7,2.0,1.82,0.0
2018,7,13,5,15,3.5,4.5,1.8,15.9,4.5,4.09,0.0
2018,7,13,5,30,0.0,7.0,1.8,16.1,7.0,6.14,0.0
2018,7,13,5,45,0.0,12.0,1.8,16.25,12.0,10.54,3.4
2018,7,13,6,0,0.0,17.0,1.8,16.4,17.0,14.94,7.48
2018,7,13,6,15,0.0,24.5,1.8,16.6,24.5,21.55,13.48
2018,7,13,6,30,0.0,32.0,1.8,16.8,32.0,28.18,19.44
2018,7,13,6,45,0.0,39.5,1.8,17.0,39.5,34.82,25.32
2018,7,13,7,0,0.0,47.0,1.8,17.2,47.0,41.46,31.12
2018,7,13,7,15,31.0,103.0,1.85,17.45,117.5,85.91,69.84
2018,7,13,7,30,62.0,159.0,1.9,17.7,188.0,125.25,103.33
2018,7,13,7,45,57.5,181.5,1.95,17.9,210.5,144.54,112.57
2018,7,13,8,0,53.0,204.0,2.0,18.1,233.0,166.46,128.92
2018,7,13,8,15,55.5,233.0,2.0,18.3,266.0,193.8,149.96
2018,7,13,8,30,58.0,262.0,2.0,18.5,299.0,222.04,171.81
2018,7,13,8,45,74.5,287.5,2.05,18.65,338.5,252.63,195.09
2018,7,13,9,0,91.0,313.0,2.1,18.8,378.0,285.59,220.27
2018,7,13,9,15,93.0,334.0,2.1,18.95,403.5,311.69,240.26
2018,7,13,9,30,95.0,355.0,2.1,19.1,429.0,338.22,260.38
2018,7,13,9,45,98.0,373.0,2.1,19.3,452.5,363.34,279.13
2018,7,13,10,0,101.0,391.0,2.1,19.5,476.0,388.87,297.98
2018,7,13,10,15,119.0,409.5,2.1,19.65,513.0,423.11,323.31
2018,7,13,10,30,137.0,428.0,2.1,19.8,550.0,461.5,351.42
2018,7,13,10,45,129.5,439.5,2.05,19.9,557.0,477.79,362.65
2018,7,13,11,0,122.0,451.0,2.0,20.0,564.0,493.3,373.27
2018,7,13,11,15,129.0,460.0,2.0,20.15,581.0,517.33,390.37
2018,7,13,11,30,136.0,469.0,2.0,20.3,598.0,541.68,407.52
2018,7,13,11,45,147.0,474.5,2.0,20.4,615.0,566.48,425.12
2018,7,13,12,0,158.0,480.0,2.0,20.5,632.0,591.5,442.77
2018,7,13,12,15,142.5,478.0,2.05,20.55,615.0,585.25,438.0
2018,7,13,12,30,127.0,476.0,2.1,20.6,598.0,577.4,432.3
2018,7,13,12,45,115.5,454.0,2.2,20.7,564.5,552.43,414.91
2018,7,13,13,0,104.0,432.0,2.3,20.8,531.0,525.72,396.22
2018,7,13,13,15,91.0,431.5,2.35,20.75,517.0,503.95,380.83
2018,7,13,13,30,78.0,431.0,2.4,20.7,503.0,494.08,373.85
2018,7,13,13,45,140.5,404.0,2.5,20.7,530.0,546.63,414.85
2018,7,13,14,0,203.0,377.0,2.6,20.7,557.0,583.83,444.39
2018,7,13,14,15,520.5,245.5,2.7,20.65,687.5,798.89,606.71
2018,7,13,14,30,838.0,114.0,2.8,20.6,818.0,953.14,714.22
2018,7,13,14,45,829.5,112.5,2.95,20.55,785.0,934.66,702.8
2018,7,13,15,0,821.0,111.0,3.1,20.5,752.0,913.1,690.78
2018,7,13,15,15,809.5,108.5,3.1,20.5,713.5,884.73,672.84
2018,7,13,15,30,798.0,106.0,3.1,20.5,675.0,862.22,658.97
2018,7,13,15,45,783.5,103.5,3.3,20.3,632.5,825.74,636.85
2018,7,13,16,0,769.0,101.0,3.5,20.1,590.0,787.18,612.85
2018,7,13,16,15,750.5,97.5,3.6,19.95,544.0,742.37,583.23
2018,7,13,16,30,732.0,94.0,3.7,19.8,498.0,696.28,552.13
2018,7,13,16,45,707.5,90.0,3.8,19.6,450.0,644.17,515.95
2018,7,13,17,0,683.0,86.0,3.9,19.4,402.0,594.22,479.85
2018,7,13,17,15,650.0,81.5,3.95,19.15,353.5,536.02,435.38
2018,7,13,17,30,617.0,77.0,4.0,18.9,305.0,479.15,390.55
2018,7,13,17,45,532.5,75.0,4.1,18.6,250.5,398.29,325.01
2018,7,13,18,0,448.0,73.0,4.2,18.3,196.0,324.49,263.5
2018,7,13,18,15,380.5,63.5,4.15,18.05,153.0,254.34,203.56
2018,7,13,18,30,313.0,54.0,4.1,17.8,110.0,195.95,152.38
2018,7,13,18,45,201.5,42.0,4.1,17.5,73.5,127.37,93.75
2018,7,13,19,0,90.0,30.0,4.1,17.2,37.0,65.18,38.0
2018,7,13,19,15,49.5,16.5,4.0,17.05,20.0,25.76,0.0
2018,7,13,19,30,9.0,3.0,3.9,16.9,3.0,2.73,0.0
2018,7,13,19,45,4.5,1.5,3.8,16.8,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,45,5.5,1.0,2.65,15.25,1.0,0.0,0.0
2018,7,14,5,0,11.0,2.0,2.7,15.3,2.0,0.0,0.0
2018,7,14,5,15,56.0,11.5,2.65,15.45,15.5,10.46,0.0
2018,7,14,5,30,101.0,21.0,2.6,15.6,29.0,16.31,6.07
2018,7,14,5,45,160.0,30.5,2.6,15.75,53.5,23.36,14.39
2018,7,14,6,0,219.0,40.0,2.6,15.9,78.0,30.2,20.88
2018,7,14,6,15,177.0,51.5,2.55,16.1,89.0,37.89,27.95
2018,7,14,6,30,135.0,63.0,2.5,16.3,100.0,49.02,37.94
2018,7,14,6,45,75.5,92.5,2.45,16.5,114.0,73.58,59.58
2018,7,14,7,0,16.0,122.0,2.4,16.7,128.0,101.88,84.15
2018,7,14,7,15,31.0,150.0,2.4,16.95,163.5,117.75,97.53
2018,7,14,7,30,46.0,178.0,2.4,17.2,199.0,136.85,113.49
2018,7,14,7,45,90.5,203.5,2.4,17.4,251.0,159.54,124.32
2018,7,14,8,0,135.0,229.0,2.4,17.6,303.0,183.85,139.88
2018,7,14,8,15,226.5,237.0,2.45,17.85,374.5,210.51,156.27
2018,7,14,8,30,318.0,245.0,2.5,18.1,446.0,255.4,188.81
2018,7,14,8,45,558.5,176.0,2.55,18.3,560.0,290.11,210.92
2018,7,14,9,0,799.0,107.0,2.6,18.5,674.0,358.52,263.35
2018,7,14,9,15,773.0,127.0,2.7,18.65,701.5,412.62,310.71
2018,7,14,9,30,747.0,147.0,2.8,18.8,729.0,463.04,353.64
2018,7,14,9,45,622.5,219.5,2.9,19.0,719.0,499.75,384.24
2018,7,14,10,0,498.0,292.0,3.0,19.2,709.0,526.6,405.23
2018,7,14,10,15,580.5,257.0,3.1,19.3,759.5,577.94,445.64
2018,7,14,10,30,663.0,222.0,3.2,19.4,810.0,635.83,490.42
2018,7,14,10,45,543.5,301.0,3.35,19.5,791.0,654.59,502.52
2018,7,14,11,0,424.0,380.0,3.5,19.6,772.0,661.49,505.42
2018,7,14,11,15,459.5,364.5,3.6,19.6,795.5,699.99,534.55
2018,7,14,11,30,495.0,349.0,3.7,19.6,819.0,739.19,563.81
2018,7,14,11,45,621.5,281.0,3.8,19.6,875.5,808.3,616.52
2018,7,14,12,0,748.0,213.0,3.9,19.6,932.0,882.25,671.02
2018,7,14,12,15,789.0,182.5,3.95,19.6,941.0,909.27,689.4
2018,7,14,12,30,830.0,152.0,4.0,19.6,950.0,929.42,703.4
2018,7,14,12,45,858.0,134.5,4.05,19.55,954.0,958.37,723.68
2018,7,14,13,0,886.0,117.0,4.1,19.5,958.0,984.19,741.78
2018,7,14,13,15,891.0,111.5,4.15,19.45,946.0,995.82,750.34
2018,7,14,13,30,896.0,106.0,4.2,19.4,934.0,1003.84,756.66
2018,7,14,13,45,892.0,105.0,4.25,19.4,913.0,1003.83,757.55
2018,7,14,14,0,888.0,104.0,4.3,19.4,892.0,1000.19,756.15
2018,7,14,14,15,882.5,102.5,4.35,19.3,864.5,990.94,751.34
2018,7,14,14,30,877.0,101.0,4.4,19.2,837.0,978.17,744.27
2018,7,14,14,45,869.0,99.5,4.5,19.05,803.5,959.55,733.98
2018,7,14,15,0,861.0,98.0,4.6,18.9,770.0,937.69,721.42
2018,7,14,15,15,850.0,96.5,4.6,18.9,731.0,909.95,703.49
2018,7,14,15,30,839.0,95.0,4.6,18.9,692.0,879.44,683.57
2018,7,14,15,45,826.0,92.5,4.7,18.55,649.0,843.45,661.17
2018,7,14,16,0,813.0,90.0,4.8,18.2,606.0,805.22,636.77
2018,7,14,16,15,797.0,86.5,4.8,17.95,560.0,768.2,612.11
2018,7,14,16,30,781.0,83.0,4.8,17.7,514.0,722.34,580.46
2018,7,14,16,45,705.0,90.0,4.85,17.5,451.0,642.84,522.61
2018,7,14,17,0,629.0,97.0,4.9,17.3,388.0,570.0,467.11
2018,7,14,17,15,515.0,103.0,4.85,17.1,322.5,472.97,389.67
2018,7,14,17,30,401.0,109.0,4.8,16.9,257.0,379.36,313.31
2018,7,14,17,45,430.5,90.0,4.8,16.7,226.5,353.63,291.95
2018,7,14,18,0,460.0,71.0,4.8,16.5,196.0,328.67,269.45
2018,7,14,18,15,456.0,58.0,4.8,16.35,160.5,286.24,230.95
2018,7,14,18,30,452.0,45.0,4.8,16.2,125.0,243.56,190.64
2018,7,14,18,45,361.5,36.5,4.75,16.1,87.5,176.91,130.9
2018,7,14,19,0,271.0,28.0,4.7,16.0,50.0,119.1,70.49
2018,7,14,19,15,153.0,17.0,4.65,15.85,27.5,48.73,0.0
2018,7,14,19,30,35.0,6.0,4.6,15.7,5.0,0.0,0.0
2018,7,14,19,45,17.5,3.0,4.6,15.6,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,15,4,45,18.5,2.5,2.55,14.0,2.0,0.0,0.0
2018,7,15,5,0,37.0,5.0,2.5,14.1,4.0,0.0,0.0
2018,7,15,5,15,147.0,13.5,2.5,14.3,23.0,12.28,0.0
2018,7,15,5,30,257.0,22.0,2.5,14.5,42.0,17.69,6.77
2018,7,15,5,45,243.0,24.0,2.55,14.65,54.0,18.23,10.03
2018,7,15,6,0,229.0,26.0,2.6,14.8,66.0,18.92,11.04
2018,7,15,6,15,125.0,32.5,2.6,15.0,55.5,23.8,15.57
2018,7,15,6,30,21.0,39.0,2.6,15.2,45.0,35.0,25.65
2018,7,15,6,45,26.0,81.0,2.6,15.4,89.5,68.35,55.24
2018,7,15,7,0,31.0,123.0,2.6,15.6,134.0,98.72,81.76
2018,7,15,7,15,42.0,147.0,2.6,15.85,164.5,115.88,96.36
2018,7,15,7,30,53.0,171.0,2.6,16.1,195.0,132.59,110.35
2018,7,15,7,45,35.0,177.5,2.65,16.35,194.0,140.75,110.84
2018,7,15,8,0,17.0,184.0,2.7,16.6,193.0,155.6,122.57
2018,7,15,8,15,17.0,200.0,2.7,16.8,210.0,170.89,134.38
2018,7,15,8,30,17.0,216.0,2.7,17.0,227.0,186.26,146.27
2018,7,15,8,45,16.5,228.0,2.7,17.2,239.0,198.42,155.57
2018,7,15,9,0,16.0,240.0,2.7,17.4,251.0,210.51,164.77
2018,7,15,9,15,15.0,243.5,2.8,17.6,254.5,215.42,168.31
2018,7,15,9,30,14.0,247.0,2.9,17.8,258.0,220.04,171.61
2018,7,15,9,45,19.5,277.0,2.95,18.0,293.0,249.86,194.59
2018,7,15,10,0,25.0,307.0,3.0,18.2,328.0,277.94,215.98
2018,7,15,10,15,41.0,347.0,3.15,18.35,382.5,325.11,252.1
2018,7,15,10,30,57.0,387.0,3.3,18.5,437.0,374.64,289.65
2018,7,15,10,45,87.0,416.5,3.4,18.65,495.5,427.4,329.53
2018,7,15,11,0,117.0,446.0,3.5,18.8,554.0,485.53,373.0
2018,7,15,11,15,132.0,457.5,3.65,18.85,581.0,517.81,397.05
2018,7,15,11,30,147.0,469.0,3.8,18.9,608.0,551.1,421.85
2018,7,15,11,45,177.5,472.0,3.9,18.95,641.5,590.77,451.61
2018,7,15,12,0,208.0,475.0,4.0,19.0,675.0,631.72,482.12
2018,7,15,12,15,221.5,473.0,4.1,19.0,686.0,653.28,498.25
2018,7,15,12,30,235.0,471.0,4.2,19.0,697.0,674.39,514.17
2018,7,15,12,45,218.0,469.5,4.35,19.0,678.0,666.12,508.39
2018,7,15,13,0,201.0,468.0,4.5,19.0,659.0,656.1,501.6
2018,7,15,13,15,198.5,461.0,4.55,19.0,647.0,653.29,500.15
2018,7,15,13,30,196.0,454.0,4.6,19.0,635.0,649.23,497.8
2018,7,15,13,45,255.0,418.0,4.65,19.0,647.5,690.01,530.14
2018,7,15,14,0,314.0,382.0,4.7,19.0,660.0,715.1,551.1
2018,7,15,14,15,618.0,238.5,4.75,18.95,764.0,889.51,686.12
2018,7,15,14,30,922.0,95.0,4.8,18.9,868.0,1016.53,775.85
2018,7,15,14,45,914.5,93.5,4.8,18.85,833.5,997.78,763.36
2018,7,15,15,0,907.0,92.0,4.8,18.8,799.0,975.6,749.58
2018,7,15,15,15,896.5,90.0,4.8,18.8,758.5,946.78,731.03
2018,7,15,15,30,886.0,88.0,4.8,18.8,718.0,914.99,710.35
2018,7,15,15,45,874.0,85.5,4.8,18.6,674.0,878.52,686.77
2018,7,15,16,0,862.0,83.0,4.8,18.4,630.0,839.59,661.2
2018,7,15,16,15,845.5,81.0,4.75,18.25,582.5,795.33,631.01
2018,7,15,16,30,829.0,79.0,4.7,18.1,535.0,749.43,599.24
2018,7,15,16,45,807.0,75.5,4.7,17.95,484.5,702.14,566.19
2018,7,15,17,0,785.0,72.0,4.7,17.8,434.0,647.94,527.2
2018,7,15,17,15,754.0,68.0,4.7,17.6,382.0,586.97,480.58
2018,7,15,17,30,723.0,64.0,4.7,17.4,330.0,526.87,432.7
2018,7,15,17,45,680.0,60.0,4.65,17.25,279.5,461.35,378.6
2018,7,15,18,0,637.0,56.0,4.6,17.1,229.0,400.66,326.57
2018,7,15,18,15,572.5,50.0,4.55,16.9,181.0,329.57,264.62
2018,7,15,18,30,508.0,44.0,4.5,16.7,133.0,264.6,206.3
2018,7,15,18,45,405.0,36.0,4.4,16.5,92.5,191.11,140.91
2018,7,15,19,0,302.0,28.0,4.3,16.3,52.0,127.41,74.03
2018,7,15,19,15,171.0,17.0,4.2,16.2,28.5,52.68,0.0
2018,7,15,19,30,40.0,6.0,4.1,16.1,5.0,0.0,0.0
2018,7,15,19,45,20.0,3.0,4.05,15.95,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,16,4,45,9.5,1.0,2.65,14.3,1.0,0.0,0.0
2018,7,16,5,0,19.0,2.0,2.6,14.4,2.0,0.0,0.0
2018,7,16,5,15,121.0,11.0,2.55,14.6,19.5,10.01,0.0
2018,7,16,5,30,223.0,20.0,2.5,14.8,37.0,15.91,5.15
2018,7,16,5,45,344.0,29.0,2.45,15.05,77.0,22.72,13.81
2018,7,16,6,0,465.0,38.0,2.4,15.3,117.0,29.34,20.15
2018,7,16,6,15,297.5,30.5,2.35,15.5,87.5,21.82,13.76
2018,7,16,6,30,130.0,23.0,2.3,15.7,58.0,16.66,9.25
2018,7,16,6,45,65.0,38.0,2.25,15.9,55.5,29.87,21.04
2018,7,16,7,0,0.0,53.0,2.2,16.1,53.0,46.78,35.98
2018,7,16,7,15,0.0,84.0,2.2,16.4,84.0,73.74,59.52
2018,7,16,7,30,0.0,115.0,2.2,16.7,115.0,98.75,80.95
2018,7,16,7,45,0.5,131.0,2.2,17.05,131.5,112.09,87.87
2018,7,16,8,0,1.0,147.0,2.2,17.4,148.0,125.84,98.64
2018,7,16,8,15,2.5,163.0,2.25,17.7,165.0,139.94,109.56
2018,7,16,8,30,4.0,179.0,2.3,18.0,182.0,154.35,120.63
2018,7,16,8,45,10.0,208.5,2.35,18.3,215.5,181.12,141.35
2018,7,16,9,0,16.0,238.0,2.4,18.6,249.0,208.89,162.67
2018,7,16,9,15,19.0,259.5,2.45,18.85,273.5,229.99,178.72
2018,7,16,9,30,22.0,281.0,2.5,19.1,298.0,251.64,195.09
2018,7,16,9,45,32.5,314.0,2.55,19.35,340.5,283.19,218.98
2018,7,16,10,0,43.0,347.0,2.6,19.6,383.0,320.81,247.3
2018,7,16,10,15,68.5,381.0,2.65,19.75,440.5,370.16,284.48
2018,7,16,10,30,94.0,415.0,2.7,19.9,498.0,422.69,323.62
2018,7,16,10,45,135.0,434.0,2.7,20.1,556.5,477.39,364.15
2018,7,16,11,0,176.0,453.0,2.7,20.3,615.0,535.85,406.9
2018,7,16,11,15,216.0,455.5,2.75,20.4,657.5,582.45,441.07
2018,7,16,11,30,256.0,458.0,2.8,20.5,700.0,635.51,479.55
2018,7,16,11,45,284.5,444.0,2.8,20.6,715.0,662.81,499.32
2018,7,16,12,0,313.0,430.0,2.8,20.7,730.0,690.34,519.34
2018,7,16,12,15,331.5,422.5,2.9,20.75,740.5,714.71,537.29
2018,7,16,12,30,350.0,415.0,3.0,20.8,751.0,738.31,554.72
2018,7,16,12,45,384.0,399.5,3.05,20.8,765.5,767.86,576.65
2018,7,16,13,0,418.0,384.0,3.1,20.8,780.0,807.16,605.01
2018,7,16,13,15,482.0,347.5,3.2,20.8,797.5,844.65,633.52
2018,7,16,13,30,546.0,311.0,3.3,20.8,815.0,879.72,660.37
2018,7,16,13,45,676.5,239.5,3.4,20.8,849.0,946.75,710.54
2018,7,16,14,0,807.0,168.0,3.5,20.8,883.0,998.25,746.13
2018,7,16,14,15,864.0,133.5,3.65,20.7,876.5,1006.1,753.23
2018,7,16,14,30,921.0,99.0,3.8,20.6,870.0,1020.53,765.26
2018,7,16,14,45,912.5,97.5,3.95,20.5,835.0,1000.88,754.38
2018,7,16,15,0,904.0,96.0,4.1,20.4,800.0,977.83,741.39
2018,7,16,15,15,893.5,94.5,4.1,20.4,760.0,949.67,723.67
2018,7,16,15,30,883.0,93.0,4.1,20.4,720.0,918.55,703.88
2018,7,16,15,45,869.0,90.5,4.3,20.05,675.0,880.44,680.95
2018,7,16,16,0,855.0,88.0,4.5,19.7,630.0,839.98,656.26
2018,7,16,16,15,837.0,85.5,4.5,19.5,581.5,794.16,625.7
2018,7,16,16,30,819.0,83.0,4.5,19.3,533.0,753.22,598.28
2018,7,16,16,45,795.0,79.5,4.55,19.1,482.0,698.53,560.31
2018,7,16,17,0,771.0,76.0,4.6,18.9,431.0,643.39,521.16
2018,7,16,17,15,739.0,72.5,4.55,18.6,379.5,582.89,474.95
2018,7,16,17,30,707.0,69.0,4.5,18.3,328.0,523.35,427.79
2018,7,16,17,45,662.0,64.0,4.5,18.05,277.0,458.35,374.64
2018,7,16,18,0,617.0,59.0,4.5,17.8,226.0,394.55,320.64
2018,7,16,18,15,550.5,52.5,4.4,17.5,178.0,322.93,258.6
2018,7,16,18,30,484.0,46.0,4.3,17.2,130.0,257.65,200.42
2018,7,16,18,45,380.5,37.0,4.15,16.9,90.0,184.12,135.38
2018,7,16,19,0,277.0,28.0,4.0,16.6,50.0,120.22,68.21
2018,7,16,19,15,155.0,16.5,3.9,16.45,27.0,48.77,0.0
2018,7,16,19,30,33.0,5.0,3.8,16.3,4.0,0.0,0.0
2018,7,16,19,45,16.5,2.5,3.65,16.15,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,4,45,8.0,1.0,2.5,14.5,1.0,0.0,0.0
2018,7,17,5,0,16.0,2.0,2.5,14.6,2.0,0.0,0.0
2018,7,17,5,15,49.5,5.5,2.55,14.85,8.5,5.0,0.0
2018,7,17,5,30,83.0,9.0,2.6,15.1,15.0,6.6,0.0
2018,7,17,5,45,41.5,10.5,2.6,15.35,13.5,8.86,1.92
2018,7,17,6,0,0.0,12.0,2.6,15.6,12.0,10.53,3.61
2018,7,17,6,15,0.0,15.0,2.65,15.85,15.0,13.18,6.06
2018,7,17,6,30,0.0,18.0,2.7,16.1,18.0,15.82,8.47
2018,7,17,6,45,0.0,28.5,2.7,16.35,28.5,25.09,16.74
2018,7,17,7,0,0.0,39.0,2.7,16.6,39.0,34.38,24.93
2018,7,17,7,15,0.0,61.5,2.75,16.85,61.5,54.33,42.41
2018,7,17,7,30,0.0,84.0,2.8,17.1,84.0,74.16,59.52
2018,7,17,7,45,0.0,95.5,2.8,17.35,95.5,83.93,64.61
2018,7,17,8,0,0.0,107.0,2.8,17.6,107.0,93.77,72.42
2018,7,17,8,15,0.5,129.5,2.85,17.85,130.0,112.77,87.62
2018,7,17,8,30,1.0,152.0,2.9,18.1,153.0,131.93,102.77
2018,7,17,8,45,4.5,179.5,2.9,18.4,183.0,156.21,121.75
2018,7,17,9,0,8.0,207.0,2.9,18.7,213.0,181.11,141.05
2018,7,17,9,15,12.0,231.5,2.95,18.85,240.5,204.4,159.01
2018,7,17,9,30,16.0,256.0,3.0,19.0,268.0,228.37,177.42
2018,7,17,9,45,26.0,295.0,3.05,19.2,316.0,264.61,205.19
2018,7,17,10,0,36.0,334.0,3.1,19.4,364.0,306.32,236.89
2018,7,17,10,15,46.5,362.5,3.15,19.55,402.5,341.45,263.35
2018,7,17,10,30,57.0,391.0,3.2,19.7,441.0,378.16,290.82
2018,7,17,10,45,59.0,403.5,3.2,19.85,456.5,396.66,304.27
2018,7,17,11,0,61.0,416.0,3.2,20.0,472.0,415.41,317.91
2018,7,17,11,15,53.5,412.0,3.25,20.1,462.0,412.2,315.12
2018,7,17,11,30,46.0,408.0,3.3,20.2,452.0,407.99,311.68
2018,7,17,11,45,47.5,415.0,3.3,20.3,460.5,420.75,321.03
2018,7,17,12,0,49.0,422.0,3.3,20.4,469.0,433.53,330.32
2018,7,17,12,15,50.0,424.0,3.35,20.45,472.0,441.07,335.9
2018,7,17,12,30,51.0,426.0,3.4,20.5,475.0,448.38,341.37
2018,7,17,12,45,63.0,433.0,3.45,20.6,493.0,470.86,358.35
2018,7,17,13,0,75.0,440.0,3.5,20.7,511.0,493.57,375.4
2018,7,17,13,15,84.5,439.5,3.6,20.7,518.5,506.36,385.43
2018,7,17,13,30,94.0,439.0,3.7,20.7,526.0,518.92,395.38
2018,7,17,13,45,157.5,408.5,3.85,20.7,550.0,569.28,435.14
2018,7,17,14,0,221.0,378.0,4.0,20.7,574.0,619.11,474.1
2018,7,17,14,15,558.0,245.0,4.2,20.6,717.5,837.67,641.7
2018,7,17,14,30,895.0,112.0,4.4,20.5,861.0,1009.54,763.23
2018,7,17,14,45,760.0,156.5,4.55,20.4,774.0,927.03,707.84
2018,7,17,15,0,625.0,201.0,4.7,20.3,687.0,841.31,650.55
2018,7,17,15,15,649.5,179.5,4.7,20.3,661.5,830.0,644.29
2018,7,17,15,30,674.0,158.0,4.7,20.3,636.0,814.38,634.57
2018,7,17,15,45,749.0,129.0,4.95,20.0,628.5,826.1,646.91
2018,7,17,16,0,824.0,100.0,5.2,19.7,621.0,835.41,657.5
2018,7,17,16,15,804.0,97.0,5.3,19.5,572.5,787.97,625.49
2018,7,17,16,30,784.0,94.0,5.4,19.3,524.0,739.18,592.13
2018,7,17,16,45,725.0,95.5,5.45,19.05,463.5,668.2,541.05
2018,7,17,17,0,666.0,97.0,5.5,18.8,403.0,597.3,487.62
2018,7,17,17,15,552.5,101.5,5.5,18.5,334.5,497.01,408.24
2018,7,17,17,30,439.0,106.0,5.5,18.2,266.0,399.98,329.6
2018,7,17,17,45,379.0,96.0,5.45,17.9,219.0,332.95,274.07
2018,7,17,18,0,319.0,86.0,5.4,17.6,172.0,271.34,221.73
2018,7,17,18,15,306.0,70.5,5.3,17.3,138.5,230.35,185.35
2018,7,17,18,30,293.0,55.0,5.2,17.0,105.0,190.34,148.63
2018,7,17,18,45,189.0,41.0,5.1,16.7,69.5,122.94,90.37
2018,7,17,19,0,85.0,27.0,5.0,16.4,34.0,59.66,31.58
2018,7,17,19,15,47.0,15.0,4.85,16.25,18.5,23.89,0.0
2018,7,17,19,30,9.0,3.0,4.7,16.1,3.0,0.0,0.0
2018,7,17,19,45,4.5,1.5,4.55,15.95,1.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,6.5,1.0,2.75,14.75,1.0,0.0,0.0
2018,7,18,5,0,13.0,2.0,2.8,14.9,2.0,0.0,0.0
2018,7,18,5,15,109.5,14.0,2.9,15.1,21.5,12.73,0.0
2018,7,18,5,30,206.0,26.0,3.0,15.3,41.0,20.49,7.04
2018,7,18,5,45,319.5,37.0,3.05,15.55,80.5,29.99,19.85
2018,7,18,6,0,433.0,48.0,3.1,15.8,120.0,38.06,27.67
2018,7,18,6,15,311.5,41.0,3.0,16.0,102.0,30.0,20.95
2018,7,18,6,30,190.0,34.0,2.9,16.2,84.0,24.75,16.41
2018,7,18,6,45,242.5,48.0,2.8,16.4,126.0,34.31,24.93
2018,7,18,7,0,295.0,62.0,2.7,16.6,168.0,43.51,33.01
2018,7,18,7,15,371.5,74.5,2.55,16.8,229.0,48.76,37.51
2018,7,18,7,30,448.0,87.0,2.4,17.0,290.0,55.97,43.66
2018,7,18,7,45,450.0,95.0,2.25,17.2,319.5,75.66,48.02
2018,7,18,8,0,452.0,103.0,2.1,17.4,349.0,112.1,68.94
2018,7,18,8,15,301.5,132.0,2.05,17.65,302.5,142.07,98.22
2018,7,18,8,30,151.0,161.0,2.0,17.9,256.0,157.55,117.54
2018,7,18,8,45,279.5,168.5,1.95,18.1,360.0,206.09,153.18
2018,7,18,9,0,408.0,176.0,1.9,18.3,464.0,275.76,207.0
2018,7,18,9,15,382.0,194.5,1.95,18.5,476.5,307.22,234.31
2018,7,18,9,30,356.0,213.0,2.0,18.7,489.0,335.69,258.44
2018,7,18,9,45,331.0,237.0,2.0,18.9,502.5,366.12,282.97
2018,7,18,10,0,306.0,261.0,2.0,19.1,516.0,393.86,304.58
2018,7,18,10,15,269.5,292.5,2.05,19.3,523.0,418.01,322.69
2018,7,18,10,30,233.0,324.0,2.1,19.5,530.0,438.08,337.15
2018,7,18,10,45,250.5,329.0,2.15,19.65,555.0,470.3,361.39
2018,7,18,11,0,268.0,334.0,2.2,19.8,580.0,503.51,386.05
2018,7,18,11,15,158.5,370.0,2.3,19.9,516.0,461.99,353.11
2018,7,18,11,30,49.0,406.0,2.4,20.0,452.0,408.78,311.0
2018,7,18,11,45,78.5,432.5,2.5,20.1,507.0,463.66,352.4
2018,7,18,12,0,108.0,459.0,2.6,20.2,562.0,520.85,394.51
2018,7,18,12,15,115.0,464.0,2.7,20.2,574.0,548.04,414.25
2018,7,18,12,30,122.0,469.0,2.8,20.2,586.0,567.23,428.45
2018,7,18,12,45,134.5,467.0,2.85,20.2,595.0,584.57,441.49
2018,7,18,13,0,147.0,465.0,2.9,20.2,604.0,601.48,454.28
2018,7,18,13,15,113.0,441.0,2.9,20.2,547.0,549.92,416.61
2018,7,18,13,30,79.0,417.0,2.9,20.2,490.0,481.9,366.9
2018,7,18,13,45,83.5,413.5,2.85,20.15,489.0,485.76,370.55
2018,7,18,14,0,88.0,410.0,2.8,20.1,488.0,489.24,373.62
2018,7,18,14,15,404.5,289.5,2.8,20.05,630.0,727.09,555.91
2018,7,18,14,30,721.0,169.0,2.8,20.0,772.0,909.84,687.34
2018,7,18,14,45,796.0,138.0,2.8,19.9,778.0,942.95,709.51
2018,7,18,15,0,871.0,107.0,2.8,19.8,784.0,959.66,722.06
2018,7,18,15,15,859.5,105.0,2.8,19.8,744.0,930.78,703.78
2018,7,18,15,30,848.0,103.0,2.8,19.8,704.0,899.06,683.93
2018,7,18,15,45,833.0,100.5,3.15,19.55,659.0,869.16,668.24
2018,7,18,16,0,818.0,98.0,3.5,19.3,614.0,828.56,644.25
2018,7,18,16,15,775.0,100.5,3.65,19.05,559.0,768.73,604.6
2018,7,18,16,30,732.0,103.0,3.8,18.8,504.0,709.08,564.14
2018,7,18,16,45,728.0,94.5,4.0,18.55,460.5,666.98,535.96
2018,7,18,17,0,724.0,86.0,4.2,18.3,417.0,622.9,505.05
2018,7,18,17,15,688.5,81.5,4.15,17.95,366.0,563.46,459.42
2018,7,18,17,30,653.0,77.0,4.1,17.6,315.0,503.0,411.65
2018,7,18,17,45,547.5,76.5,4.1,17.25,254.5,410.01,336.09
2018,7,18,18,0,442.0,76.0,4.1,16.9,194.0,321.82,262.63
2018,7,18,18,15,408.5,64.0,3.9,16.65,155.0,268.88,216.09
2018,7,18,18,30,375.0,52.0,3.7,16.4,116.0,221.45,172.74
2018,7,18,18,45,265.5,40.0,3.55,16.1,78.0,147.55,108.46
2018,7,18,19,0,156.0,28.0,3.4,15.8,40.0,86.08,45.81
2018,7,18,19,15,84.0,15.0,3.15,15.7,21.0,31.96,0.0
2018,7,18,19,30,12.0,2.0,2.9,15.6,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,2.7,15.55,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,2.75,14.6,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,2.8,14.7,2.0,0.0,0.0
2018,7,19,5,15,25.0,7.0,2.7,14.95,8.5,6.37,0.0
2018,7,19,5,30,42.0,12.0,2.6,15.2,15.0,10.09,0.23
2018,7,19,5,45,85.0,24.0,2.45,15.4,36.0,19.75,11.13
2018,7,19,6,0,128.0,36.0,2.3,15.6,57.0,29.16,19.92
2018,7,19,6,15,125.5,40.0,2.15,15.8,66.5,32.16,22.88
2018,7,19,6,30,123.0,44.0,2.0,16.0,76.0,35.0,25.54
2018,7,19,6,45,61.5,62.5,1.8,16.25,78.5,51.8,40.45
2018,7,19,7,0,0.0,81.0,1.6,16.5,81.0,70.7,56.98
2018,7,19,7,15,0.0,102.5,1.45,16.75,102.5,88.24,72.05
2018,7,19,7,30,0.0,124.0,1.3,17.0,124.0,105.49,86.61
2018,7,19,7,45,0.0,132.0,1.2,17.3,132.0,112.73,88.22
2018,7,19,8,0,0.0,140.0,1.1,17.6,140.0,120.19,93.85
2018,7,19,8,15,2.5,161.5,1.05,17.95,163.0,138.68,108.2
2018,7,19,8,30,5.0,183.0,1.0,18.3,186.0,157.67,122.72
2018,7,19,8,45,11.5,212.5,0.9,18.6,220.5,184.65,143.25
2018,7,19,9,0,18.0,242.0,0.8,18.9,255.0,212.7,164.31
2018,7,19,9,15,21.0,263.0,0.75,19.25,279.0,233.57,179.67
2018,7,19,9,30,24.0,284.0,0.7,19.6,303.0,254.97,195.29
2018,7,19,9,45,35.0,317.0,0.65,20.0,345.5,286.95,218.6
2018,7,19,10,0,46.0,350.0,0.6,20.4,388.0,325.07,246.05
2018,7,19,10,15,61.0,378.0,0.85,20.55,430.5,363.29,274.59
2018,7,19,10,30,76.0,406.0,1.1,20.7,473.0,403.51,304.45
2018,7,19,10,45,90.5,424.5,1.3,20.9,506.0,437.14,329.17
2018,7,19,11,0,105.0,443.0,1.5,21.1,539.0,472.22,354.86
2018,7,19,11,15,96.5,446.5,1.8,21.15,536.0,477.14,358.91
2018,7,19,11,30,88.0,450.0,2.1,21.2,533.0,481.07,362.3
2018,7,19,11,45,101.0,448.0,2.4,21.25,544.0,497.48,375.3
2018,7,19,12,0,114.0,446.0,2.7,21.3,555.0,522.19,394.16
2018,7,19,12,15,98.5,450.5,2.95,21.25,544.5,511.09,386.32
2018,7,19,12,30,83.0,455.0,3.2,21.2,534.0,506.83,383.45
2018,7,19,12,45,115.0,442.0,3.45,21.15,551.0,541.75,410.68
2018,7,19,13,0,147.0,429.0,3.7,21.1,568.0,566.14,430.22
2018,7,19,13,15,196.5,424.0,3.85,20.95,606.5,615.54,468.27
2018,7,19,13,30,246.0,419.0,4.0,20.8,645.0,678.74,515.69
2018,7,19,13,45,260.0,403.5,4.2,20.65,637.5,681.78,519.49
2018,7,19,14,0,274.0,388.0,4.4,20.5,630.0,683.21,522.64
2018,7,19,14,15,551.0,261.0,4.4,20.35,727.5,847.75,649.36
2018,7,19,14,30,828.0,134.0,4.4,20.2,825.0,978.84,743.04
2018,7,19,14,45,817.5,132.5,4.35,20.05,791.0,958.52,729.47
2018,7,19,15,0,807.0,131.0,4.3,19.9,757.0,935.12,714.86
2018,7,19,15,15,794.5,128.0,4.3,19.9,717.5,905.26,695.61
2018,7,19,15,30,782.0,125.0,4.3,19.9,678.0,872.76,674.45
2018,7,19,15,45,765.0,122.5,4.15,19.55,634.5,834.37,649.19
2018,7,19,16,0,748.0,120.0,4.0,19.2,591.0,794.04,622.33
2018,7,19,16,15,726.5,116.0,3.9,19.0,544.0,750.51,592.72
2018,7,19,16,30,705.0,112.0,3.8,18.8,497.0,702.11,559.12
2018,7,19,16,45,677.5,107.0,3.75,18.6,448.0,647.37,520.33
2018,7,19,17,0,650.0,102.0,3.7,18.4,399.0,592.76,479.54
2018,7,19,17,15,613.0,96.5,3.7,18.15,349.5,531.82,432.84
2018,7,19,17,30,576.0,91.0,3.7,17.9,300.0,472.59,386.04
2018,7,19,17,45,526.5,83.5,3.7,17.65,251.5,406.29,332.07
2018,7,19,18,0,477.0,76.0,3.7,17.4,203.0,343.75,279.44
2018,7,19,18,15,404.5,66.0,3.65,17.15,157.5,269.72,216.13
2018,7,19,18,30,332.0,56.0,3.6,16.9,112.0,207.31,161.34
2018,7,19,18,45,234.0,41.5,3.55,16.7,74.5,139.13,101.92
2018,7,19,19,0,136.0,27.0,3.5,16.5,37.0,79.11,40.09
2018,7,19,19,15,72.5,14.5,3.35,16.4,19.5,29.0,0.0
2018,7,19,19,30,9.0,2.0,3.2,16.3,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,3.1,16.2,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.8,15.0,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.9,15.1,1.0,0.0,0.0
2018,7,20,5,15,30.5,12.0,2.0,15.35,14.0,10.91,0.0
2018,7,20,5,30,57.0,23.0,2.1,15.6,27.0,18.7,4.42
2018,7,20,5,45,123.0,39.5,2.25,15.85,57.0,31.53,20.99
2018,7,20,6,0,189.0,56.0,2.4,16.1,87.0,44.08,32.82
2018,7,20,6,15,136.5,56.0,2.4,16.4,82.5,44.09,33.3
2018,7,20,6,30,84.0,56.0,2.4,16.7,78.0,46.79,35.87
2018,7,20,6,45,43.0,78.5,2.4,17.0,90.0,66.44,53.2
2018,7,20,7,0,2.0,101.0,2.4,17.3,102.0,86.1,70.25
2018,7,20,7,15,22.5,136.0,2.3,17.6,146.0,113.15,93.39
2018,7,20,7,30,43.0,171.0,2.2,17.9,190.0,132.19,109.26
2018,7,20,7,45,61.5,197.5,2.1,18.25,228.5,153.67,120.02
2018,7,20,8,0,80.0,224.0,2.0,18.6,267.0,181.21,139.54
2018,7,20,8,15,118.0,249.0,1.95,18.9,319.0,207.07,157.46
2018,7,20,8,30,156.0,274.0,1.9,19.2,371.0,244.99,185.57
2018,7,20,8,45,260.5,268.5,1.85,19.5,445.0,279.12,209.34
2018,7,20,9,0,365.0,263.0,1.8,19.8,519.0,330.99,248.29
2018,7,20,9,15,568.0,200.0,1.75,20.1,625.5,384.45,288.35
2018,7,20,9,30,771.0,137.0,1.7,20.4,732.0,464.56,349.92
2018,7,20,9,45,619.0,211.0,1.7,20.65,702.5,490.78,371.95
2018,7,20,10,0,467.0,285.0,1.7,20.9,673.0,503.78,382.14
2018,7,20,10,15,425.5,322.0,1.7,21.05,685.0,537.91,407.13
2018,7,20,10,30,384.0,359.0,1.7,21.2,697.0,567.49,427.82
2018,7,20,10,45,591.0,258.0,1.7,21.35,793.0,651.57,491.31
2018,7,20,11,0,798.0,157.0,1.7,21.5,889.0,746.47,560.97
2018,7,20,11,15,815.5,149.5,1.75,21.55,908.5,788.48,589.12
2018,7,20,11,30,833.0,142.0,1.8,21.6,928.0,822.87,611.93
2018,7,20,11,45,816.5,153.0,1.8,21.65,928.5,856.25,633.54
2018,7,20,12,0,800.0,164.0,1.8,21.7,929.0,879.83,648.55
2018,7,20,12,15,711.0,215.0,1.9,21.65,895.0,877.4,647.8
2018,7,20,12,30,622.0,266.0,2.0,21.6,861.0,863.62,638.34
2018,7,20,12,45,735.5,198.0,2.05,21.6,896.5,915.92,675.29
2018,7,20,13,0,849.0,130.0,2.1,21.6,932.0,963.9,706.98
2018,7,20,13,15,846.0,129.0,2.15,21.5,917.5,972.07,712.99
2018,7,20,13,30,843.0,128.0,2.2,21.4,903.0,976.78,717.3
2018,7,20,13,45,837.5,127.5,2.25,21.35,882.0,976.03,718.05
2018,7,20,14,0,832.0,127.0,2.3,21.3,861.0,971.83,716.72
2018,7,20,14,15,825.0,125.5,2.35,21.15,833.5,961.71,711.9
2018,7,20,14,30,818.0,124.0,2.4,21.0,806.0,948.28,705.0
2018,7,20,14,45,809.0,121.5,2.45,20.9,772.5,928.63,693.89
2018,7,20,15,0,800.0,119.0,2.5,20.8,739.0,915.71,687.36
2018,7,20,15,15,788.0,116.0,2.5,20.8,700.0,886.39,668.99
2018,7,20,15,30,776.0,113.0,2.5,20.8,661.0,854.44,648.88
2018,7,20,15,45,760.0,110.5,2.5,20.5,618.5,817.1,625.61
2018,7,20,16,0,744.0,108.0,2.5,20.2,576.0,777.81,600.71
2018,7,20,16,15,724.0,104.0,2.45,20.0,530.0,731.84,570.13
2018,7,20,16,30,704.0,100.0,2.4,19.8,484.0,687.65,540.41
2018,7,20,16,45,677.0,96.0,2.4,19.6,436.0,634.54,503.81
2018,7,20,17,0,650.0,92.0,2.4,19.4,388.0,581.55,465.5
2018,7,20,17,15,614.0,87.0,2.35,19.2,339.5,521.95,420.35
2018,7,20,17,30,578.0,82.0,2.3,19.0,291.0,464.02,375.12
2018,7,20,17,45,529.0,75.5,2.25,18.75,243.5,399.18,323.0
2018,7,20,18,0,480.0,69.0,2.2,18.5,196.0,338.1,272.21
2018,7,20,18,15,413.0,59.5,2.2,18.3,152.0,269.89,214.29
2018,7,20,18,30,346.0,50.0,2.2,18.1,108.0,205.79,158.65
2018,7,20,18,45,255.0,38.0,2.15,17.9,73.0,142.03,102.92
2018,7,20,19,0,164.0,26.0,2.1,17.7,38.0,85.39,41.0
2018,7,20,19,15,86.5,14.0,2.05,17.65,20.0,31.59,0.0
2018,7,20,19,30,9.0,2.0,2.0,17.6,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,1.9,17.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
