Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,17,45,487.5,81.0,5.95,16.35,227.5,383.73,318.21
2018,7,30,18,0,405.0,74.0,6.0,16.0,173.0,303.47,249.6
2018,7,30,18,15,309.0,61.0,5.9,15.8,126.0,223.21,179.75
2018,7,30,18,30,213.0,48.0,5.8,15.6,79.0,153.48,118.62
2018,7,30,18,45,139.5,32.5,5.75,15.35,49.5,99.27,68.4
2018,7,30,19,0,66.0,17.0,5.7,15.1,20.0,40.26,0.0
2018,7,30,19,15,33.0,8.5,5.65,15.05,10.0,14.87,0.0
2018,7,30,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,5.45,14.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,5.35,14.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,5,15,0.0,2.0,4.0,14.35,2.0,1.82,0.0
2018,7,31,5,30,0.0,4.0,4.0,14.6,4.0,3.64,0.0
2018,7,31,5,45,74.0,15.5,4.0,14.8,25.5,11.92,3.7
2018,7,31,6,0,148.0,27.0,4.0,15.0,47.0,20.55,12.17
2018,7,31,6,15,108.0,31.5,4.0,15.25,49.5,25.64,17.01
2018,7,31,6,30,68.0,36.0,4.0,15.5,52.0,28.8,20.0
2018,7,31,6,45,34.0,52.0,3.95,15.7,60.0,45.78,35.17
2018,7,31,7,0,0.0,68.0,3.9,15.9,68.0,59.99,47.72
2018,7,31,7,15,0.0,80.5,3.9,16.1,80.5,70.61,56.93
2018,7,31,7,30,0.0,93.0,3.9,16.3,93.0,81.16,65.94
2018,7,31,7,45,0.0,109.0,3.85,16.45,109.0,94.49,73.77
2018,7,31,8,0,0.0,125.0,3.8,16.6,125.0,108.06,84.69
2018,7,31,8,15,0.5,139.5,3.8,16.85,140.0,120.63,94.61
2018,7,31,8,30,1.0,154.0,3.8,17.1,155.0,133.36,104.57
2018,7,31,8,45,3.5,175.0,3.8,17.3,177.5,152.11,119.29
2018,7,31,9,0,6.0,196.0,3.8,17.5,200.0,171.33,134.29
2018,7,31,9,15,9.0,214.5,3.8,17.7,221.0,189.18,148.1
2018,7,31,9,30,12.0,233.0,3.8,17.9,242.0,207.54,162.26
2018,7,31,9,45,14.5,251.5,3.8,18.1,263.0,226.13,176.53
2018,7,31,10,0,17.0,270.0,3.8,18.3,284.0,245.17,191.07
2018,7,31,10,15,20.5,290.0,3.9,18.45,307.5,266.52,207.43
2018,7,31,10,30,24.0,310.0,4.0,18.6,331.0,288.82,224.43
2018,7,31,10,45,28.5,334.5,4.05,18.7,360.0,317.08,245.97
2018,7,31,11,0,33.0,359.0,4.1,18.8,389.0,346.23,268.04
2018,7,31,11,15,29.5,354.5,4.2,18.9,381.5,343.77,265.86
2018,7,31,11,30,26.0,350.0,4.3,19.0,374.0,340.72,263.36
2018,7,31,11,45,38.5,335.5,4.45,19.05,371.5,341.68,264.65
2018,7,31,12,0,51.0,321.0,4.6,19.1,369.0,342.88,266.21
2018,7,31,12,15,73.5,344.0,4.75,19.1,413.5,389.11,302.36
2018,7,31,12,30,96.0,367.0,4.9,19.1,458.0,448.09,347.74
2018,7,31,12,45,106.0,382.5,5.05,19.1,482.0,478.52,371.06
2018,7,31,13,0,116.0,398.0,5.2,19.1,506.0,509.1,394.54
2018,7,31,13,15,89.5,402.0,5.3,19.05,484.5,477.25,370.14
2018,7,31,13,30,63.0,406.0,5.4,19.0,463.0,458.19,355.3
2018,7,31,13,45,120.0,378.5,5.5,18.95,484.0,505.8,394.18
2018,7,31,14,0,177.0,351.0,5.6,18.9,505.0,537.14,420.68
2018,7,31,14,15,505.5,242.0,5.7,18.8,660.5,784.94,615.96
2018,7,31,14,30,834.0,133.0,5.8,18.7,816.0,991.91,768.06
2018,7,31,14,45,827.0,129.5,5.9,18.6,782.0,972.48,755.29
2018,7,31,15,0,820.0,126.0,6.0,18.5,748.0,949.76,741.43
2018,7,31,15,15,807.0,123.5,6.0,18.5,708.0,919.35,721.14
2018,7,31,15,30,794.0,121.0,6.0,18.5,668.0,886.22,698.85
2018,7,31,15,45,781.0,115.5,6.15,18.15,623.5,847.25,673.74
2018,7,31,16,0,768.0,110.0,6.3,17.8,579.0,806.02,646.52
2018,7,31,16,15,750.5,104.5,6.3,17.5,531.5,759.06,613.8
2018,7,31,16,30,733.0,99.0,6.3,17.2,484.0,710.69,579.5
2018,7,31,16,45,706.5,94.0,6.3,16.95,434.0,658.29,541.32
2018,7,31,17,0,680.0,89.0,6.3,16.7,384.0,602.64,499.08
2018,7,31,17,15,587.5,91.0,6.25,16.4,322.5,512.13,426.21
2018,7,31,17,30,495.0,93.0,6.2,16.1,261.0,428.04,356.81
2018,7,31,17,45,431.5,82.0,6.15,15.8,210.5,349.09,290.52
2018,7,31,18,0,368.0,71.0,6.1,15.5,160.0,281.43,231.92
2018,7,31,18,15,337.0,58.0,6.0,15.3,124.5,232.22,187.35
2018,7,31,18,30,306.0,45.0,5.9,15.1,89.0,186.18,144.28
2018,7,31,18,45,211.0,31.5,5.8,14.9,56.0,121.99,83.55
2018,7,31,19,0,116.0,18.0,5.7,14.7,23.0,59.12,0.0
2018,7,31,19,15,58.0,9.0,5.6,14.65,11.5,20.71,0.0
2018,7,31,19,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,5.05,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.5,4.0,14.3,1.5,1.36,0.0
2018,8,1,5,30,7.0,3.0,4.0,14.5,3.0,2.73,0.0
2018,8,1,5,45,11.5,5.5,4.05,14.75,6.5,5.06,0.0
2018,8,1,6,0,16.0,8.0,4.1,15.0,10.0,7.29,0.66
2018,8,1,6,15,8.0,10.0,4.05,15.2,11.0,8.98,2.28
2018,8,1,6,30,0.0,12.0,4.0,15.4,12.0,10.54,3.75
2018,8,1,6,45,0.0,26.0,3.95,15.65,26.0,22.88,14.8
2018,8,1,7,0,0.0,40.0,3.9,15.9,40.0,35.26,25.81
2018,8,1,7,15,0.0,55.0,3.85,16.15,55.0,48.56,37.49
2018,8,1,7,30,0.0,70.0,3.8,16.4,70.0,61.89,49.06
2018,8,1,7,45,0.0,82.5,3.75,16.6,82.5,73.02,55.86
2018,8,1,8,0,0.0,95.0,3.7,16.8,95.0,83.71,64.49
2018,8,1,8,15,0.0,118.5,3.7,17.05,118.5,103.5,80.52
2018,8,1,8,30,0.0,142.0,3.7,17.3,142.0,123.37,96.41
2018,8,1,8,45,2.0,162.0,3.7,17.6,163.5,141.06,110.28
2018,8,1,9,0,4.0,182.0,3.7,17.9,185.0,159.15,124.37
2018,8,1,9,15,7.0,202.0,3.85,18.1,207.5,178.04,139.07
2018,8,1,9,30,10.0,222.0,4.0,18.3,230.0,197.46,154.12
2018,8,1,9,45,13.0,243.5,4.1,18.5,254.0,218.66,170.5
2018,8,1,10,0,16.0,265.0,4.2,18.7,278.0,240.39,187.21
2018,8,1,10,15,22.0,294.5,4.4,18.8,313.0,271.34,211.19
2018,8,1,10,30,28.0,324.0,4.6,18.9,348.0,303.64,236.09
2018,8,1,10,45,39.0,358.0,4.8,19.0,392.5,345.19,268.06
2018,8,1,11,0,50.0,392.0,5.0,19.1,437.0,388.47,301.15
2018,8,1,11,15,51.5,401.0,5.15,19.1,448.0,403.35,312.43
2018,8,1,11,30,53.0,410.0,5.3,19.1,459.0,418.35,323.87
2018,8,1,11,45,82.5,401.5,5.45,19.15,478.5,441.32,342.36
2018,8,1,12,0,112.0,393.0,5.6,19.2,498.0,474.69,368.68
2018,8,1,12,15,116.5,398.5,5.7,19.15,508.0,491.53,381.68
2018,8,1,12,30,121.0,404.0,5.8,19.1,518.0,508.13,394.58
2018,8,1,12,45,102.5,401.5,5.9,19.05,497.5,494.27,383.87
2018,8,1,13,0,84.0,399.0,6.0,19.0,477.0,465.35,361.9
2018,8,1,13,15,80.5,388.0,6.0,18.95,462.0,454.46,353.98
2018,8,1,13,30,77.0,377.0,6.0,18.9,447.0,442.87,345.49
2018,8,1,13,45,122.0,350.5,6.05,18.85,458.0,479.17,375.49
2018,8,1,14,0,167.0,324.0,6.1,18.8,469.0,499.26,393.18
2018,8,1,14,15,535.5,210.5,6.1,18.7,652.5,788.85,622.13
2018,8,1,14,30,904.0,97.0,6.1,18.6,836.0,1012.22,784.67
2018,8,1,14,45,896.5,95.0,6.15,18.45,801.0,992.89,771.78
2018,8,1,15,0,889.0,93.0,6.2,18.3,766.0,970.13,757.78
2018,8,1,15,15,877.5,91.5,6.2,18.3,725.5,940.88,738.38
2018,8,1,15,30,866.0,90.0,6.2,18.3,685.0,908.72,716.84
2018,8,1,15,45,851.5,87.0,6.25,17.9,639.5,869.45,691.28
2018,8,1,16,0,837.0,84.0,6.3,17.5,594.0,827.87,663.68
2018,8,1,16,15,817.0,81.5,6.3,17.25,545.0,787.41,635.94
2018,8,1,16,30,797.0,79.0,6.3,17.0,496.0,738.08,601.03
2018,8,1,16,45,771.0,75.5,6.35,16.75,445.0,682.0,560.39
2018,8,1,17,0,745.0,72.0,6.4,16.5,394.0,625.69,518.67
2018,8,1,17,15,708.5,68.5,6.4,16.2,342.5,562.62,468.9
2018,8,1,17,30,672.0,65.0,6.4,15.9,291.0,501.0,418.27
2018,8,1,17,45,620.0,60.0,6.35,15.6,240.5,433.58,361.0
2018,8,1,18,0,568.0,55.0,6.3,15.3,190.0,367.83,303.3
2018,8,1,18,15,481.5,48.0,6.25,15.1,143.0,288.79,233.14
2018,8,1,18,30,395.0,41.0,6.2,14.9,96.0,218.52,169.32
2018,8,1,18,45,260.5,28.5,6.1,14.65,59.0,136.45,92.21
2018,8,1,19,0,126.0,16.0,6.0,14.4,22.0,58.96,0.0
2018,8,1,19,15,63.0,8.0,5.9,14.35,11.0,20.86,0.0
2018,8,1,19,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.95,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,2,5,15,6.5,2.0,4.65,13.7,2.0,0.0,0.0
2018,8,2,5,30,13.0,4.0,4.7,13.9,4.0,3.64,0.0
2018,8,2,5,45,26.0,7.0,4.7,14.1,9.5,5.96,0.0
2018,8,2,6,0,39.0,10.0,4.7,14.3,15.0,7.51,0.85
2018,8,2,6,15,19.5,13.0,4.7,14.5,15.5,11.68,4.69
2018,8,2,6,30,0.0,16.0,4.7,14.7,16.0,14.06,6.91
2018,8,2,6,45,0.0,35.0,4.7,14.9,35.0,30.83,21.95
2018,8,2,7,0,0.0,54.0,4.7,15.1,54.0,47.67,36.94
2018,8,2,7,15,0.0,67.0,4.75,15.35,67.0,59.22,47.05
2018,8,2,7,30,0.0,80.0,4.8,15.6,80.0,70.65,56.93
2018,8,2,7,45,0.0,89.0,4.9,15.85,89.0,78.39,60.54
2018,8,2,8,0,0.0,98.0,5.0,16.1,98.0,86.18,66.75
2018,8,2,8,15,0.0,112.0,5.1,16.3,112.0,98.13,76.38
2018,8,2,8,30,0.0,126.0,5.2,16.5,126.0,110.17,85.99
2018,8,2,8,45,1.0,145.0,5.3,16.7,145.5,126.74,99.19
2018,8,2,9,0,2.0,164.0,5.4,16.9,165.0,143.55,112.51
2018,8,2,9,15,4.5,182.0,5.45,17.05,185.0,160.38,125.76
2018,8,2,9,30,7.0,200.0,5.5,17.2,205.0,177.64,139.31
2018,8,2,9,45,9.0,218.5,5.6,17.35,225.5,195.51,153.31
2018,8,2,10,0,11.0,237.0,5.7,17.5,246.0,213.75,167.55
2018,8,2,10,15,19.5,281.0,5.75,17.6,297.5,258.28,202.59
2018,8,2,10,30,28.0,325.0,5.8,17.7,349.0,304.64,238.73
2018,8,2,10,45,44.5,365.5,5.85,17.8,405.0,355.81,278.47
2018,8,2,11,0,61.0,406.0,5.9,17.9,461.0,409.38,319.71
2018,8,2,11,15,61.5,413.5,5.9,17.95,469.5,422.81,329.7
2018,8,2,11,30,62.0,421.0,5.9,18.0,478.0,436.18,339.73
2018,8,2,11,45,64.0,427.5,5.95,18.05,487.0,449.86,350.1
2018,8,2,12,0,66.0,434.0,6.0,18.1,496.0,463.51,360.46
2018,8,2,12,15,77.5,441.0,6.05,18.1,514.0,486.36,378.22
2018,8,2,12,30,89.0,448.0,6.1,18.1,532.0,509.58,396.23
2018,8,2,12,45,105.0,451.5,6.15,18.15,549.5,533.89,415.19
2018,8,2,13,0,121.0,455.0,6.2,18.2,567.0,572.04,444.4
2018,8,2,13,15,168.0,444.0,6.25,18.15,597.0,613.39,477.42
2018,8,2,13,30,215.0,433.0,6.3,18.1,627.0,654.5,510.17
2018,8,2,13,45,395.5,353.5,6.3,18.1,699.5,787.75,614.92
2018,8,2,14,0,576.0,274.0,6.3,18.1,772.0,894.42,698.42
2018,8,2,14,15,746.5,185.0,6.3,18.0,808.0,973.52,758.43
2018,8,2,14,30,917.0,96.0,6.3,17.9,844.0,1024.66,795.98
2018,8,2,14,45,910.5,93.5,6.25,17.8,809.0,1005.54,783.4
2018,8,2,15,0,904.0,91.0,6.2,17.7,774.0,982.88,768.75
2018,8,2,15,15,892.5,89.0,6.2,17.7,732.5,952.69,748.69
2018,8,2,15,30,881.0,87.0,6.2,17.7,691.0,919.51,726.44
2018,8,2,15,45,867.5,85.0,6.15,17.45,646.0,881.79,701.18
2018,8,2,16,0,854.0,83.0,6.1,17.2,601.0,841.68,673.96
2018,8,2,16,15,835.5,81.0,6.15,17.0,552.5,795.3,642.0
2018,8,2,16,30,817.0,79.0,6.2,16.8,504.0,754.1,613.51
2018,8,2,16,45,790.5,75.5,6.2,16.6,452.0,696.76,571.81
2018,8,2,17,0,764.0,72.0,6.2,16.4,400.0,639.18,529.08
2018,8,2,17,15,726.5,68.5,6.25,16.15,347.5,574.5,478.3
2018,8,2,17,30,689.0,65.0,6.3,15.9,295.0,511.32,426.5
2018,8,2,17,45,634.5,60.0,6.35,15.6,243.0,441.65,367.53
2018,8,2,18,0,580.0,55.0,6.4,15.3,191.0,373.81,308.13
2018,8,2,18,15,494.5,48.0,6.3,15.1,144.0,294.52,237.56
2018,8,2,18,30,409.0,41.0,6.2,14.9,97.0,223.83,173.08
2018,8,2,18,45,275.5,29.5,6.1,14.7,60.5,142.25,94.35
2018,8,2,19,0,142.0,18.0,6.0,14.5,24.0,54.85,0.0
2018,8,2,19,15,71.0,9.0,5.8,14.4,12.0,8.19,0.0
2018,8,2,19,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,5.45,14.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,3,5,15,2.5,2.5,4.15,13.8,2.5,0.0,0.0
2018,8,3,5,30,5.0,5.0,4.2,14.1,5.0,4.55,0.0
2018,8,3,5,45,23.0,14.5,4.25,14.4,17.0,12.82,3.84
2018,8,3,6,0,41.0,24.0,4.3,14.7,29.0,20.9,12.39
2018,8,3,6,15,38.5,33.0,4.2,14.9,39.5,28.37,19.39
2018,8,3,6,30,36.0,42.0,4.1,15.1,50.0,35.68,26.12
2018,8,3,6,45,18.0,58.0,4.05,15.3,62.0,50.38,39.3
2018,8,3,7,0,0.0,74.0,4.0,15.5,74.0,64.71,51.98
2018,8,3,7,15,0.0,88.0,3.9,15.75,88.0,76.48,62.2
2018,8,3,7,30,0.0,102.0,3.8,16.0,102.0,88.16,72.17
2018,8,3,7,45,0.0,117.0,3.7,16.2,117.0,100.65,79.0
2018,8,3,8,0,0.0,132.0,3.6,16.4,132.0,113.51,89.28
2018,8,3,8,15,3.0,156.5,3.55,16.65,158.5,134.45,105.92
2018,8,3,8,30,6.0,181.0,3.5,16.9,185.0,155.98,122.85
2018,8,3,8,45,9.5,202.0,3.4,17.15,208.5,175.48,137.99
2018,8,3,9,0,13.0,223.0,3.3,17.4,232.0,195.61,153.53
2018,8,3,9,15,18.0,248.0,3.3,17.65,261.0,220.21,172.53
2018,8,3,9,30,23.0,273.0,3.3,17.9,290.0,245.65,192.06
2018,8,3,9,45,35.0,305.5,3.3,18.2,333.0,278.75,217.37
2018,8,3,10,0,47.0,338.0,3.3,18.5,376.0,317.27,246.66
2018,8,3,10,15,85.0,373.0,3.3,18.7,445.0,375.76,291.31
2018,8,3,10,30,123.0,408.0,3.3,18.9,514.0,439.86,339.59
2018,8,3,10,45,149.0,425.0,3.35,19.1,556.5,484.14,372.54
2018,8,3,11,0,175.0,442.0,3.4,19.3,599.0,530.8,407.01
2018,8,3,11,15,136.0,441.0,3.45,19.5,564.5,511.92,391.87
2018,8,3,11,30,97.0,440.0,3.5,19.7,530.0,483.04,369.51
2018,8,3,11,45,79.0,434.0,3.55,19.85,507.5,469.21,358.8
2018,8,3,12,0,61.0,428.0,3.6,20.0,485.0,453.62,346.66
2018,8,3,12,15,69.5,435.5,3.8,20.1,500.5,473.97,362.22
2018,8,3,12,30,78.0,443.0,4.0,20.2,516.0,494.59,377.84
2018,8,3,12,45,85.0,443.0,4.2,20.3,522.0,506.44,387.03
2018,8,3,13,0,92.0,443.0,4.4,20.4,528.0,518.08,396.28
2018,8,3,13,15,119.5,440.0,4.6,20.4,548.5,561.53,429.81
2018,8,3,13,30,147.0,437.0,4.8,20.4,569.0,590.94,453.03
2018,8,3,13,45,234.0,406.0,5.0,20.45,610.5,666.2,511.79
2018,8,3,14,0,321.0,375.0,5.2,20.5,652.0,724.79,558.1
2018,8,3,14,15,553.5,271.0,5.35,20.4,729.0,865.89,668.05
2018,8,3,14,30,786.0,167.0,5.5,20.3,806.0,982.59,754.53
2018,8,3,14,45,773.5,164.5,5.6,20.25,770.5,959.49,739.65
2018,8,3,15,0,761.0,162.0,5.7,20.2,735.0,940.23,728.29
2018,8,3,15,15,746.0,158.0,5.7,20.2,694.0,907.32,706.39
2018,8,3,15,30,731.0,154.0,5.7,20.2,653.0,871.95,682.68
2018,8,3,15,45,714.5,148.0,5.9,19.9,608.5,830.76,656.27
2018,8,3,16,0,698.0,142.0,6.1,19.6,564.0,787.71,627.95
2018,8,3,16,15,680.0,134.0,6.1,19.4,516.5,739.59,594.27
2018,8,3,16,30,662.0,126.0,6.1,19.2,469.0,690.28,559.17
2018,8,3,16,45,636.5,117.5,6.15,18.95,419.5,633.91,517.5
2018,8,3,17,0,611.0,109.0,6.2,18.7,370.0,577.62,474.46
2018,8,3,17,15,574.5,100.5,6.2,18.35,320.0,514.51,424.71
2018,8,3,17,30,538.0,92.0,6.2,18.0,270.0,453.2,374.88
2018,8,3,17,45,489.0,81.5,6.2,17.65,221.5,385.04,317.83
2018,8,3,18,0,440.0,71.0,6.2,17.3,173.0,317.91,259.96
2018,8,3,18,15,364.5,58.5,6.05,17.05,129.0,245.51,196.3
2018,8,3,18,30,289.0,46.0,5.9,16.8,85.0,181.42,138.79
2018,8,3,18,45,190.5,31.0,5.8,16.5,52.0,115.07,73.55
2018,8,3,19,0,92.0,16.0,5.7,16.2,19.0,39.42,0.0
2018,8,3,19,15,46.0,8.0,5.45,16.1,9.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,5,15,29.0,6.5,3.45,14.4,7.5,0.0,0.0
2018,8,4,5,30,58.0,13.0,3.5,14.6,15.0,11.82,0.0
2018,8,4,5,45,136.5,30.0,3.55,14.85,45.0,23.49,11.22
2018,8,4,6,0,215.0,47.0,3.6,15.1,75.0,36.28,25.53
2018,8,4,6,15,203.5,60.0,3.6,15.3,96.0,47.1,35.77
2018,8,4,6,30,192.0,73.0,3.6,15.5,117.0,56.51,44.48
2018,8,4,6,45,103.0,92.0,3.6,15.7,116.5,72.7,58.96
2018,8,4,7,0,14.0,111.0,3.6,15.9,116.0,92.6,76.43
2018,8,4,7,15,14.5,128.5,3.6,16.25,134.0,106.75,88.54
2018,8,4,7,30,15.0,146.0,3.6,16.6,152.0,120.78,100.33
2018,8,4,7,45,15.5,162.5,3.65,16.9,169.5,134.78,106.71
2018,8,4,8,0,16.0,179.0,3.7,17.2,187.0,150.55,118.72
2018,8,4,8,15,19.5,198.5,3.75,17.6,209.5,169.14,132.98
2018,8,4,8,30,23.0,218.0,3.8,18.0,232.0,188.34,147.72
2018,8,4,8,45,30.0,243.0,3.85,18.35,262.5,207.5,162.32
2018,8,4,9,0,37.0,268.0,3.9,18.7,293.0,233.91,182.67
2018,8,4,9,15,53.0,299.0,3.95,19.0,337.5,269.76,210.21
2018,8,4,9,30,69.0,330.0,4.0,19.3,382.0,308.09,239.53
2018,8,4,9,45,102.5,350.5,4.0,19.55,431.5,349.34,271.01
2018,8,4,10,0,136.0,371.0,4.0,19.8,481.0,393.54,304.64
2018,8,4,10,15,149.0,394.5,4.1,20.0,519.0,433.19,334.53
2018,8,4,10,30,162.0,418.0,4.2,20.2,557.0,474.41,365.3
2018,8,4,10,45,176.5,429.0,4.3,20.35,584.5,507.45,389.95
2018,8,4,11,0,191.0,440.0,4.4,20.5,612.0,541.51,415.28
2018,8,4,11,15,225.5,435.0,4.55,20.6,641.0,578.05,443.15
2018,8,4,11,30,260.0,430.0,4.7,20.7,670.0,621.95,476.25
2018,8,4,11,45,325.0,409.5,4.85,20.75,712.5,674.77,516.73
2018,8,4,12,0,390.0,389.0,5.0,20.8,755.0,737.3,563.82
2018,8,4,12,15,344.5,409.5,5.2,20.75,732.5,723.82,553.74
2018,8,4,12,30,299.0,430.0,5.4,20.7,710.0,714.57,546.74
2018,8,4,12,45,297.0,425.0,5.55,20.65,701.5,719.27,551.13
2018,8,4,13,0,295.0,420.0,5.7,20.6,693.0,722.27,554.25
2018,8,4,13,15,379.5,375.0,5.85,20.5,720.0,768.78,592.09
2018,8,4,13,30,464.0,330.0,6.0,20.4,747.0,828.93,639.2
2018,8,4,13,45,691.5,218.0,6.15,20.35,822.0,953.04,734.85
2018,8,4,14,0,919.0,106.0,6.3,20.3,897.0,1047.44,802.6
2018,8,4,14,15,912.5,105.0,6.4,20.15,868.0,1037.45,797.22
2018,8,4,14,30,906.0,104.0,6.5,20.0,839.0,1023.76,789.88
2018,8,4,14,45,897.5,102.5,6.6,19.85,804.0,1003.96,778.26
2018,8,4,15,0,889.0,101.0,6.7,19.7,769.0,980.74,764.21
2018,8,4,15,15,877.5,99.0,6.7,19.7,728.0,950.87,744.39
2018,8,4,15,30,866.0,97.0,6.7,19.7,687.0,918.06,722.42
2018,8,4,15,45,850.5,94.5,6.7,19.35,641.0,878.38,696.25
2018,8,4,16,0,835.0,92.0,6.7,19.0,595.0,844.3,673.99
2018,8,4,16,15,813.5,89.0,6.6,18.8,545.0,794.38,638.78
2018,8,4,16,30,792.0,86.0,6.5,18.6,495.0,743.17,602.18
2018,8,4,16,45,763.5,82.5,6.45,18.35,443.0,685.17,559.99
2018,8,4,17,0,735.0,79.0,6.4,18.1,391.0,627.14,516.9
2018,8,4,17,15,694.0,75.0,6.25,17.8,338.0,563.52,466.25
2018,8,4,17,30,653.0,71.0,6.1,17.5,285.0,499.28,413.59
2018,8,4,17,45,593.5,65.0,6.0,17.2,233.5,424.82,350.99
2018,8,4,18,0,534.0,59.0,5.9,16.9,182.0,355.2,290.47
2018,8,4,18,15,451.0,50.5,5.7,16.6,136.0,277.64,222.0
2018,8,4,18,30,368.0,42.0,5.5,16.3,90.0,208.48,159.36
2018,8,4,18,45,244.5,29.5,5.35,15.95,55.5,130.13,80.8
2018,8,4,19,0,121.0,17.0,5.2,15.6,21.0,48.09,0.0
2018,8,4,19,15,60.5,8.5,5.05,15.5,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,5,15,11.5,2.0,3.55,14.15,2.5,0.0,0.0
2018,8,5,5,30,23.0,4.0,3.6,14.4,5.0,3.64,0.0
2018,8,5,5,45,11.5,6.5,3.7,14.7,7.0,5.94,0.0
2018,8,5,6,0,0.0,9.0,3.8,15.0,9.0,7.9,1.13
2018,8,5,6,15,41.0,17.0,3.8,15.2,26.0,14.05,6.73
2018,8,5,6,30,82.0,25.0,3.8,15.4,43.0,20.4,12.52
2018,8,5,6,45,41.0,38.5,3.8,15.65,47.5,32.99,23.8
2018,8,5,7,0,0.0,52.0,3.8,15.9,52.0,45.9,35.25
2018,8,5,7,15,0.0,69.0,3.75,16.05,69.0,61.0,48.51
2018,8,5,7,30,0.0,86.0,3.7,16.2,86.0,75.45,61.02
2018,8,5,7,45,0.0,101.0,3.65,16.4,101.0,88.02,68.45
2018,8,5,8,0,0.0,116.0,3.6,16.6,116.0,100.77,78.71
2018,8,5,8,15,2.0,143.5,3.55,16.85,144.5,123.96,97.34
2018,8,5,8,30,4.0,171.0,3.5,17.1,173.0,147.59,116.07
2018,8,5,8,45,11.0,203.5,3.5,17.3,210.5,177.07,139.21
2018,8,5,9,0,18.0,236.0,3.5,17.5,248.0,207.74,163.11
2018,8,5,9,15,33.5,272.0,3.5,17.7,296.5,241.31,189.04
2018,8,5,9,30,49.0,308.0,3.5,17.9,345.0,281.9,220.36
2018,8,5,9,45,62.0,335.5,3.55,18.1,384.5,316.9,247.17
2018,8,5,10,0,75.0,363.0,3.6,18.3,424.0,353.84,275.28
2018,8,5,10,15,99.5,386.5,3.65,18.4,470.0,396.34,307.7
2018,8,5,10,30,124.0,410.0,3.7,18.5,516.0,442.85,342.9
2018,8,5,10,45,125.5,422.5,3.8,18.65,532.5,466.06,360.02
2018,8,5,11,0,127.0,435.0,3.9,18.8,549.0,489.32,377.15
2018,8,5,11,15,120.0,442.5,4.0,18.9,551.5,501.37,385.78
2018,8,5,11,30,113.0,450.0,4.1,19.0,554.0,512.6,393.79
2018,8,5,11,45,121.0,455.5,4.2,19.1,568.0,534.19,409.88
2018,8,5,12,0,129.0,461.0,4.3,19.2,582.0,555.9,426.03
2018,8,5,12,15,132.0,462.5,4.35,19.3,586.0,569.09,435.75
2018,8,5,12,30,135.0,464.0,4.4,19.4,590.0,581.77,445.15
2018,8,5,12,45,134.0,458.5,4.45,19.5,583.0,583.01,446.19
2018,8,5,13,0,133.0,453.0,4.5,19.6,576.0,583.29,446.63
2018,8,5,13,15,166.0,444.5,4.55,19.65,595.5,613.43,470.2
2018,8,5,13,30,199.0,436.0,4.6,19.7,615.0,643.14,493.29
2018,8,5,13,45,286.5,396.5,4.65,19.75,646.5,710.38,545.35
2018,8,5,14,0,374.0,357.0,4.7,19.8,678.0,760.34,584.67
2018,8,5,14,15,645.5,229.5,4.75,19.75,761.0,921.52,707.87
2018,8,5,14,30,917.0,102.0,4.8,19.7,844.0,1033.1,785.83
2018,8,5,14,45,908.5,100.5,4.9,19.65,808.5,1013.09,773.61
2018,8,5,15,0,900.0,99.0,5.0,19.6,773.0,989.62,759.88
2018,8,5,15,15,888.0,97.0,5.0,19.6,731.0,958.98,740.18
2018,8,5,15,30,876.0,95.0,5.0,19.6,689.0,925.37,718.35
2018,8,5,15,45,861.5,92.0,5.1,19.35,643.0,885.65,693.34
2018,8,5,16,0,847.0,89.0,5.2,19.1,597.0,851.35,671.9
2018,8,5,16,15,827.0,86.0,5.2,18.95,547.0,802.2,638.34
2018,8,5,16,30,807.0,83.0,5.2,18.8,497.0,751.61,603.23
2018,8,5,16,45,778.5,79.5,5.15,18.6,444.5,692.95,561.22
2018,8,5,17,0,750.0,76.0,5.1,18.4,392.0,634.23,518.26
2018,8,5,17,15,707.5,72.0,5.05,18.05,338.0,566.05,465.33
2018,8,5,17,30,665.0,68.0,5.0,17.7,284.0,502.9,414.28
2018,8,5,17,45,604.0,62.5,4.95,17.35,232.0,427.62,351.66
2018,8,5,18,0,543.0,57.0,4.9,17.0,180.0,357.33,291.04
2018,8,5,18,15,451.0,48.5,4.85,16.65,133.0,275.36,219.43
2018,8,5,18,30,359.0,40.0,4.8,16.3,86.0,202.92,154.4
2018,8,5,18,45,221.5,26.5,4.75,15.9,51.0,118.99,70.42
2018,8,5,19,0,84.0,13.0,4.7,15.5,16.0,34.42,0.0
2018,8,5,19,15,42.0,6.5,4.65,15.35,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,3.55,13.5,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,3.6,13.7,8.0,6.37,0.0
2018,8,6,5,45,46.0,18.5,3.65,13.95,23.5,15.27,4.52
2018,8,6,6,0,72.0,30.0,3.7,14.2,39.0,24.37,15.29
2018,8,6,6,15,68.5,39.5,3.6,14.35,51.0,33.48,23.88
2018,8,6,6,30,65.0,49.0,3.5,14.5,63.0,41.15,31.03
2018,8,6,6,45,32.5,68.0,3.35,14.7,75.0,57.98,46.15
2018,8,6,7,0,0.0,87.0,3.2,14.9,87.0,74.71,60.96
2018,8,6,7,15,1.0,109.0,3.1,15.2,109.5,92.4,76.34
2018,8,6,7,30,2.0,131.0,3.0,15.5,132.0,109.84,91.24
2018,8,6,7,45,12.5,157.5,2.9,15.75,164.0,130.99,104.08
2018,8,6,8,0,23.0,184.0,2.8,16.0,196.0,154.68,122.3
2018,8,6,8,15,35.5,212.0,2.8,16.4,232.5,174.75,137.28
2018,8,6,8,30,48.0,240.0,2.8,16.8,269.0,203.38,159.27
2018,8,6,8,45,62.0,267.5,2.75,17.15,307.5,234.18,182.96
2018,8,6,9,0,76.0,295.0,2.7,17.5,346.0,267.2,208.35
2018,8,6,9,15,97.5,320.0,2.75,17.9,390.0,303.47,236.07
2018,8,6,9,30,119.0,345.0,2.8,18.3,434.0,339.86,263.78
2018,8,6,9,45,156.0,363.5,2.85,18.65,486.0,385.34,298.35
2018,8,6,10,0,193.0,382.0,2.9,19.0,538.0,434.96,335.78
2018,8,6,10,15,230.0,390.5,3.0,19.3,583.0,480.25,369.9
2018,8,6,10,30,267.0,399.0,3.1,19.6,628.0,529.78,406.86
2018,8,6,10,45,302.5,400.0,3.2,19.9,665.5,574.89,440.28
2018,8,6,11,0,338.0,401.0,3.3,20.2,703.0,622.29,475.06
2018,8,6,11,15,337.5,409.0,3.45,20.4,715.0,649.31,494.46
2018,8,6,11,30,337.0,417.0,3.6,20.6,727.0,675.39,513.13
2018,8,6,11,45,352.5,414.0,3.7,20.85,741.0,704.08,533.78
2018,8,6,12,0,368.0,411.0,3.8,21.1,755.0,732.3,553.98
2018,8,6,12,15,391.0,400.5,3.95,21.15,766.0,759.46,574.29
2018,8,6,12,30,414.0,390.0,4.1,21.2,777.0,795.54,600.62
2018,8,6,12,45,380.5,402.0,4.2,21.3,755.5,778.58,588.19
2018,8,6,13,0,347.0,414.0,4.3,21.4,734.0,768.73,580.81
2018,8,6,13,15,342.0,409.0,4.45,21.4,720.0,767.56,581.07
2018,8,6,13,30,337.0,404.0,4.6,21.4,706.0,764.46,580.11
2018,8,6,13,45,367.5,378.5,4.75,21.35,700.0,773.81,589.46
2018,8,6,14,0,398.0,353.0,4.9,21.3,694.0,795.6,607.37
2018,8,6,14,15,617.0,246.0,5.0,21.2,754.0,910.38,696.76
2018,8,6,14,30,836.0,139.0,5.1,21.1,814.0,1004.37,764.41
2018,8,6,14,45,832.5,133.5,5.15,20.95,780.5,985.95,753.16
2018,8,6,15,0,829.0,128.0,5.2,20.8,747.0,964.03,740.23
2018,8,6,15,15,815.5,125.5,5.2,20.8,706.0,932.66,719.85
2018,8,6,15,30,802.0,123.0,5.2,20.8,665.0,898.54,697.5
2018,8,6,15,45,791.5,116.5,5.25,20.4,620.5,860.1,673.25
2018,8,6,16,0,781.0,110.0,5.3,20.0,576.0,819.21,646.86
2018,8,6,16,15,763.5,104.5,5.3,19.7,528.0,771.41,614.44
2018,8,6,16,30,746.0,99.0,5.3,19.4,480.0,725.72,583.06
2018,8,6,16,45,715.5,94.5,5.3,19.1,428.5,666.78,540.91
2018,8,6,17,0,685.0,90.0,5.3,18.8,377.0,608.16,497.29
2018,8,6,17,15,635.0,86.0,5.25,18.4,324.0,538.01,442.32
2018,8,6,17,30,585.0,82.0,5.2,18.0,271.0,470.73,387.91
2018,8,6,17,45,514.5,75.5,5.15,17.55,219.5,392.61,322.98
2018,8,6,18,0,444.0,69.0,5.1,17.1,168.0,320.32,260.94
2018,8,6,18,15,352.0,57.0,5.05,16.75,122.5,238.44,189.82
2018,8,6,18,30,260.0,45.0,5.0,16.4,77.0,169.57,128.49
2018,8,6,18,45,154.5,28.5,4.95,16.05,45.0,98.08,54.34
2018,8,6,19,0,49.0,12.0,4.9,15.7,13.0,24.06,0.0
2018,8,6,19,15,24.5,6.0,4.85,15.55,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,7,5,15,3.5,3.5,3.45,13.7,3.5,0.0,0.0
2018,8,7,5,30,7.0,7.0,3.5,13.9,7.0,6.37,0.0
2018,8,7,5,45,4.5,22.0,3.6,14.1,22.0,19.19,6.43
2018,8,7,6,0,2.0,37.0,3.7,14.3,37.0,31.86,21.63
2018,8,7,6,15,21.0,56.5,3.65,14.5,61.0,47.04,35.74
2018,8,7,6,30,40.0,76.0,3.6,14.7,85.0,62.31,49.7
2018,8,7,6,45,51.5,98.0,3.55,14.9,112.5,78.94,64.63
2018,8,7,7,0,63.0,120.0,3.5,15.1,140.0,95.24,78.99
2018,8,7,7,15,57.0,139.5,3.55,15.35,160.0,109.55,91.32
2018,8,7,7,30,51.0,159.0,3.6,15.6,180.0,123.54,103.15
2018,8,7,7,45,34.5,164.0,3.6,15.85,179.0,129.73,102.73
2018,8,7,8,0,18.0,169.0,3.6,16.1,178.0,143.19,113.16
2018,8,7,8,15,12.0,174.5,3.65,16.3,181.0,149.69,118.17
2018,8,7,8,30,6.0,180.0,3.7,16.5,184.0,155.12,122.41
2018,8,7,8,45,10.0,201.0,3.7,16.75,207.5,174.79,137.74
2018,8,7,9,0,14.0,222.0,3.7,17.0,231.0,195.15,153.54
2018,8,7,9,15,21.5,250.5,3.8,17.15,266.0,223.68,175.81
2018,8,7,9,30,29.0,279.0,3.9,17.3,301.0,250.03,196.23
2018,8,7,9,45,38.0,308.0,4.0,17.45,338.0,282.75,221.57
2018,8,7,10,0,47.0,337.0,4.1,17.6,375.0,317.04,247.95
2018,8,7,10,15,61.5,361.5,4.2,17.65,413.0,352.46,275.23
2018,8,7,10,30,76.0,386.0,4.3,17.7,451.0,389.77,303.86
2018,8,7,10,45,120.5,410.0,4.45,17.8,516.0,452.49,352.25
2018,8,7,11,0,165.0,434.0,4.6,17.9,581.0,517.94,402.22
2018,8,7,11,15,167.5,441.0,4.7,17.9,592.5,538.68,417.74
2018,8,7,11,30,170.0,448.0,4.8,17.9,604.0,559.18,433.22
2018,8,7,11,45,187.5,450.5,4.9,17.9,624.0,588.19,455.44
2018,8,7,12,0,205.0,453.0,5.0,17.9,644.0,617.61,477.89
2018,8,7,12,15,220.0,450.0,5.0,17.9,655.0,639.55,494.52
2018,8,7,12,30,235.0,447.0,5.0,17.9,666.0,661.11,510.9
2018,8,7,12,45,214.0,443.5,5.05,17.95,641.5,646.67,499.98
2018,8,7,13,0,193.0,440.0,5.1,18.0,617.0,630.3,487.77
2018,8,7,13,15,173.0,434.0,5.1,18.0,591.0,610.7,473.16
2018,8,7,13,30,153.0,428.0,5.1,18.0,565.0,589.66,457.44
2018,8,7,13,45,184.5,404.5,5.1,18.0,565.5,601.06,467.8
2018,8,7,14,0,216.0,381.0,5.1,18.0,566.0,611.15,477.15
2018,8,7,14,15,453.0,302.0,5.1,17.95,672.5,800.19,623.84
2018,8,7,14,30,690.0,223.0,5.1,17.9,779.0,956.89,741.48
2018,8,7,14,45,680.5,216.5,5.15,17.85,744.5,933.66,725.77
2018,8,7,15,0,671.0,210.0,5.2,17.8,710.0,907.56,709.1
2018,8,7,15,15,654.5,204.5,5.2,17.8,669.5,873.17,685.95
2018,8,7,15,30,638.0,199.0,5.2,17.8,629.0,836.56,661.06
2018,8,7,15,45,623.5,189.0,5.2,17.55,585.0,795.17,632.84
2018,8,7,16,0,609.0,179.0,5.2,17.3,541.0,752.0,602.88
2018,8,7,16,15,593.0,167.0,5.2,17.1,494.5,698.29,564.48
2018,8,7,16,30,577.0,155.0,5.2,16.9,448.0,649.6,529.0
2018,8,7,16,45,550.5,143.5,5.2,16.75,399.0,592.95,486.22
2018,8,7,17,0,524.0,132.0,5.2,16.6,350.0,536.82,442.79
2018,8,7,17,15,485.0,120.0,5.15,16.3,300.0,472.81,391.87
2018,8,7,17,30,446.0,108.0,5.1,16.0,250.0,411.31,341.5
2018,8,7,17,45,396.0,93.0,5.1,15.75,202.0,343.18,284.15
2018,8,7,18,0,346.0,78.0,5.1,15.5,154.0,279.59,228.98
2018,8,7,18,15,276.0,61.0,5.0,15.25,111.5,209.79,167.6
2018,8,7,18,30,206.0,44.0,4.9,15.0,69.0,147.75,111.85
2018,8,7,18,45,127.5,27.5,4.85,14.8,40.5,87.32,44.47
2018,8,7,19,0,49.0,11.0,4.8,14.6,12.0,23.11,0.0
2018,8,7,19,15,24.5,5.5,4.7,14.5,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,8,5,15,28.5,5.5,2.65,14.0,6.0,0.0,0.0
2018,8,8,5,30,57.0,11.0,2.6,14.3,12.0,10.01,0.0
2018,8,8,5,45,146.5,26.0,2.6,14.55,40.5,20.44,6.32
2018,8,8,6,0,236.0,41.0,2.6,14.8,69.0,31.8,21.45
2018,8,8,6,15,304.0,54.0,2.55,15.05,108.5,41.2,30.53
2018,8,8,6,30,372.0,67.0,2.5,15.3,148.0,50.27,38.96
2018,8,8,6,45,252.0,86.0,2.4,15.55,147.5,65.9,52.96
2018,8,8,7,0,132.0,105.0,2.3,15.8,147.0,82.32,67.42
2018,8,8,7,15,74.0,124.0,2.3,16.0,148.5,99.67,82.43
2018,8,8,7,30,16.0,143.0,2.3,16.2,150.0,118.38,98.36
2018,8,8,7,45,14.0,157.5,2.25,16.45,164.0,130.87,103.63
2018,8,8,8,0,12.0,172.0,2.2,16.7,178.0,144.82,114.29
2018,8,8,8,15,24.5,200.5,2.2,16.95,214.5,171.21,134.54
2018,8,8,8,30,37.0,229.0,2.2,17.2,251.0,193.26,151.21
2018,8,8,8,45,78.0,264.0,2.2,17.5,315.0,236.11,183.55
2018,8,8,9,0,119.0,299.0,2.2,17.8,379.0,280.64,217.37
2018,8,8,9,15,200.5,314.0,2.2,18.0,458.5,336.48,259.66
2018,8,8,9,30,282.0,329.0,2.2,18.2,538.0,399.01,307.37
2018,8,8,9,45,312.5,336.5,2.25,18.45,579.0,442.22,340.62
2018,8,8,10,0,343.0,344.0,2.3,18.7,620.0,488.24,375.67
2018,8,8,10,15,353.0,351.0,2.3,18.85,644.0,523.83,402.41
2018,8,8,10,30,363.0,358.0,2.3,19.0,668.0,559.69,428.93
2018,8,8,10,45,440.5,338.5,2.35,19.2,724.5,623.53,476.51
2018,8,8,11,0,518.0,319.0,2.4,19.4,781.0,691.01,525.89
2018,8,8,11,15,474.5,342.0,2.5,19.5,770.5,704.37,534.54
2018,8,8,11,30,431.0,365.0,2.6,19.6,760.0,713.28,540.19
2018,8,8,11,45,566.0,302.0,2.65,19.7,825.5,794.07,600.34
2018,8,8,12,0,701.0,239.0,2.7,19.8,891.0,880.64,662.89
2018,8,8,12,15,585.0,297.5,2.8,19.85,841.5,852.07,640.43
2018,8,8,12,30,469.0,356.0,2.9,19.9,792.0,817.03,614.04
2018,8,8,12,45,415.0,372.5,2.95,20.0,756.0,795.47,598.36
2018,8,8,13,0,361.0,389.0,3.0,20.1,720.0,758.54,571.97
2018,8,8,13,15,314.0,394.0,3.1,20.1,678.5,725.54,548.78
2018,8,8,13,30,267.0,399.0,3.2,20.1,637.0,690.17,523.57
2018,8,8,13,45,312.5,366.5,3.35,20.1,638.0,706.93,538.61
2018,8,8,14,0,358.0,334.0,3.5,20.1,639.0,721.52,551.88
2018,8,8,14,15,577.5,247.0,3.65,20.05,719.5,872.97,665.98
2018,8,8,14,30,797.0,160.0,3.8,20.0,800.0,989.29,748.44
2018,8,8,14,45,786.0,157.0,3.9,19.9,764.5,966.73,734.28
2018,8,8,15,0,775.0,154.0,4.0,19.8,729.0,941.06,719.04
2018,8,8,15,15,760.5,149.5,4.0,19.8,687.5,913.88,701.86
2018,8,8,15,30,746.0,145.0,4.0,19.8,646.0,877.75,678.34
2018,8,8,15,45,725.5,141.5,4.3,19.5,600.5,835.13,652.13
2018,8,8,16,0,705.0,138.0,4.6,19.2,555.0,790.83,624.62
2018,8,8,16,15,678.0,132.5,4.65,18.95,505.5,737.52,588.24
2018,8,8,16,30,651.0,127.0,4.7,18.7,456.0,683.66,550.7
2018,8,8,16,45,617.0,120.0,4.8,18.45,405.0,622.72,506.05
2018,8,8,17,0,583.0,113.0,4.9,18.2,354.0,562.57,460.49
2018,8,8,17,15,539.0,104.5,4.9,17.85,303.0,495.43,407.79
2018,8,8,17,30,495.0,96.0,4.9,17.5,252.0,426.98,352.44
2018,8,8,17,45,436.5,84.5,4.95,17.15,203.5,355.62,292.85
2018,8,8,18,0,378.0,73.0,5.0,16.8,155.0,289.68,235.95
2018,8,8,18,15,302.0,57.5,4.9,16.5,112.0,217.16,172.44
2018,8,8,18,30,226.0,42.0,4.8,16.2,69.0,153.16,114.9
2018,8,8,18,45,126.0,24.5,4.7,15.9,38.5,82.19,36.67
2018,8,8,19,0,26.0,7.0,4.6,15.6,8.0,13.3,0.0
2018,8,8,19,15,13.0,3.5,4.45,15.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,5,15,12.0,4.0,2.4,13.7,4.5,0.0,0.0
2018,8,9,5,30,24.0,8.0,2.4,13.9,9.0,7.28,0.0
2018,8,9,5,45,58.0,23.0,2.35,14.15,29.0,18.7,4.34
2018,8,9,6,0,92.0,38.0,2.3,14.4,49.0,30.38,20.21
2018,8,9,6,15,113.5,58.5,2.3,14.65,78.5,47.22,35.82
2018,8,9,6,30,135.0,79.0,2.3,14.9,108.0,62.59,49.87
2018,8,9,6,45,185.5,97.5,2.25,15.2,149.0,73.44,59.68
2018,8,9,7,0,236.0,116.0,2.2,15.5,190.0,86.04,70.76
2018,8,9,7,15,258.0,135.0,2.2,15.85,229.5,98.35,81.33
2018,8,9,7,30,280.0,154.0,2.2,16.2,269.0,110.16,91.24
2018,8,9,7,45,289.0,174.5,2.15,16.6,307.0,129.27,98.38
2018,8,9,8,0,298.0,195.0,2.1,17.0,345.0,167.08,121.12
2018,8,9,8,15,309.5,216.0,2.1,17.3,385.5,207.11,150.66
2018,8,9,8,30,321.0,237.0,2.1,17.6,426.0,248.9,183.94
2018,8,9,8,45,304.5,261.5,2.05,17.95,452.5,287.18,216.06
2018,8,9,9,0,288.0,286.0,2.0,18.3,479.0,323.77,246.38
2018,8,9,9,15,287.5,306.5,2.0,18.6,509.5,361.91,276.97
2018,8,9,9,30,287.0,327.0,2.0,18.9,540.0,400.05,306.85
2018,8,9,9,45,330.0,332.0,2.0,19.25,588.0,447.92,343.3
2018,8,9,10,0,373.0,337.0,2.0,19.6,636.0,499.84,382.25
2018,8,9,10,15,408.0,334.5,2.05,19.85,672.5,545.04,416.09
2018,8,9,10,30,443.0,332.0,2.1,20.1,709.0,593.05,451.5
2018,8,9,10,45,412.5,355.5,2.15,20.35,714.0,618.73,469.27
2018,8,9,11,0,382.0,379.0,2.2,20.6,719.0,637.81,482.12
2018,8,9,11,15,359.0,391.0,2.25,20.75,715.0,652.05,491.74
2018,8,9,11,30,336.0,403.0,2.3,20.9,711.0,663.63,499.34
2018,8,9,11,45,361.5,394.0,2.35,21.1,727.5,695.14,522.03
2018,8,9,12,0,387.0,385.0,2.4,21.3,744.0,734.56,549.74
2018,8,9,12,15,385.0,387.5,2.5,21.4,745.0,743.32,556.13
2018,8,9,12,30,383.0,390.0,2.6,21.5,746.0,758.35,566.93
2018,8,9,12,45,298.0,420.0,2.7,21.6,695.5,718.55,537.35
2018,8,9,13,0,213.0,450.0,2.8,21.7,645.0,661.28,495.62
2018,8,9,13,15,239.0,435.0,2.9,21.7,650.5,693.42,520.06
2018,8,9,13,30,265.0,420.0,3.0,21.7,656.0,710.64,533.71
2018,8,9,13,45,308.0,392.5,3.1,21.7,660.0,730.41,550.02
2018,8,9,14,0,351.0,365.0,3.2,21.7,664.0,748.12,564.96
2018,8,9,14,15,551.5,276.0,3.3,21.6,726.5,873.04,658.86
2018,8,9,14,30,752.0,187.0,3.4,21.5,789.0,981.56,736.31
2018,8,9,14,45,741.0,182.0,3.45,21.45,753.0,957.41,720.82
2018,8,9,15,0,730.0,177.0,3.5,21.4,717.0,930.28,704.38
2018,8,9,15,15,714.5,172.5,3.5,21.4,676.0,896.64,682.96
2018,8,9,15,30,699.0,168.0,3.5,21.4,635.0,860.62,659.77
2018,8,9,15,45,680.0,161.5,3.55,21.15,589.5,817.14,632.0
2018,8,9,16,0,661.0,155.0,3.6,20.9,544.0,772.02,602.62
2018,8,9,16,15,638.5,147.0,3.6,20.65,496.0,721.02,568.21
2018,8,9,16,30,616.0,139.0,3.6,20.4,448.0,669.24,531.97
2018,8,9,16,45,585.5,129.5,3.6,20.2,397.5,609.45,488.45
2018,8,9,17,0,555.0,120.0,3.6,20.0,347.0,544.87,440.2
2018,8,9,17,15,515.0,109.0,3.6,19.55,297.0,479.8,390.23
2018,8,9,17,30,475.0,98.0,3.6,19.1,247.0,417.29,340.52
2018,8,9,17,45,404.5,85.5,3.6,18.7,195.5,339.18,276.35
2018,8,9,18,0,334.0,73.0,3.6,18.3,144.0,267.85,215.93
