Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,15,0,684.0,148.0,4.5,19.3,635.0,856.66,665.37
2018,8,19,15,15,500.5,169.5,4.5,19.3,514.5,693.87,548.31
2018,8,19,15,30,317.0,191.0,4.5,19.3,394.0,529.06,422.39
2018,8,19,15,45,332.5,172.0,4.65,18.95,370.5,512.85,413.26
2018,8,19,16,0,348.0,153.0,4.8,18.6,347.0,494.04,401.28
2018,8,19,16,15,548.5,123.0,4.8,18.35,396.0,620.51,504.38
2018,8,19,16,30,749.0,93.0,4.8,18.1,445.0,720.38,582.32
2018,8,19,16,45,556.0,84.5,4.85,17.9,328.5,535.26,440.69
2018,8,19,17,0,363.0,76.0,4.9,17.7,212.0,356.88,297.16
2018,8,19,17,15,236.0,87.5,4.85,17.35,170.5,258.9,215.18
2018,8,19,17,30,109.0,99.0,4.8,17.0,129.0,177.64,145.36
2018,8,19,17,45,161.5,75.0,4.8,16.65,109.0,183.2,149.6
2018,8,19,18,0,214.0,51.0,4.8,16.3,89.0,182.27,146.48
2018,8,19,18,15,150.5,37.5,4.7,16.1,60.0,127.36,97.26
2018,8,19,18,30,87.0,24.0,4.6,15.9,31.0,68.53,37.56
2018,8,19,18,45,48.0,12.5,4.5,15.65,16.0,26.35,0.0
2018,8,19,19,0,9.0,1.0,4.4,15.4,1.0,0.0,0.0
2018,8,19,19,15,4.5,0.5,4.3,15.35,0.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,5,15,4.5,0.5,2.55,14.6,0.5,0.0,0.0
2018,8,20,5,30,9.0,1.0,2.6,14.8,1.0,0.0,0.0
2018,8,20,5,45,4.5,4.0,2.65,15.05,4.0,3.64,0.0
2018,8,20,6,0,0.0,7.0,2.7,15.3,7.0,6.14,0.0
2018,8,20,6,15,0.0,12.0,2.7,15.5,12.0,10.53,3.48
2018,8,20,6,30,0.0,17.0,2.7,15.7,17.0,14.94,7.55
2018,8,20,6,45,0.0,21.5,2.7,15.85,21.5,18.91,11.2
2018,8,20,7,0,0.0,26.0,2.7,16.0,26.0,22.88,14.79
2018,8,20,7,15,0.0,29.5,2.6,16.2,29.5,25.98,17.53
2018,8,20,7,30,0.0,33.0,2.5,16.4,33.0,29.08,20.22
2018,8,20,7,45,0.0,39.5,2.45,16.6,39.5,34.84,23.92
2018,8,20,8,0,0.0,46.0,2.4,16.8,46.0,40.61,28.65
2018,8,20,8,15,0.0,60.5,2.35,17.0,60.5,53.49,39.28
2018,8,20,8,30,0.0,75.0,2.3,17.2,75.0,66.39,49.82
2018,8,20,8,45,0.0,88.0,2.3,17.4,88.0,77.99,59.16
2018,8,20,9,0,0.0,101.0,2.3,17.6,101.0,89.41,68.28
2018,8,20,9,15,0.5,121.5,2.3,17.8,122.0,107.43,82.67
2018,8,20,9,30,1.0,142.0,2.3,18.0,143.0,125.6,97.05
2018,8,20,9,45,2.5,156.5,2.3,18.15,158.5,139.28,107.74
2018,8,20,10,0,4.0,171.0,2.3,18.3,174.0,153.23,118.6
2018,8,20,10,15,5.5,183.5,2.4,18.4,188.0,165.7,128.3
2018,8,20,10,30,7.0,196.0,2.5,18.5,202.0,178.42,138.17
2018,8,20,10,45,12.5,243.0,2.55,18.6,254.0,224.85,174.45
2018,8,20,11,0,18.0,290.0,2.6,18.7,306.0,272.36,211.02
2018,8,20,11,15,20.5,307.5,2.75,18.75,326.0,291.96,225.92
2018,8,20,11,30,23.0,325.0,2.9,18.8,346.0,311.94,241.16
2018,8,20,11,45,28.5,340.5,3.0,18.85,366.5,341.95,264.06
2018,8,20,12,0,34.0,356.0,3.1,18.9,387.0,365.32,281.82
2018,8,20,12,15,33.0,352.5,3.2,18.85,382.5,364.58,281.34
2018,8,20,12,30,32.0,349.0,3.3,18.8,378.0,363.48,280.71
2018,8,20,12,45,42.5,362.5,3.45,18.8,400.5,390.33,301.64
2018,8,20,13,0,53.0,376.0,3.6,18.8,423.0,417.72,322.84
2018,8,20,13,15,90.5,396.0,3.65,18.75,474.5,479.44,370.59
2018,8,20,13,30,128.0,416.0,3.7,18.7,526.0,558.93,430.6
2018,8,20,13,45,174.5,383.5,3.8,18.65,529.5,575.46,445.14
2018,8,20,14,0,221.0,351.0,3.9,18.6,533.0,607.99,471.58
2018,8,20,14,15,301.5,302.0,3.95,18.5,540.5,637.49,497.27
2018,8,20,14,30,382.0,253.0,4.0,18.4,548.0,682.16,533.69
2018,8,20,14,45,250.0,252.5,4.05,18.3,442.0,529.65,418.38
2018,8,20,15,0,118.0,252.0,4.1,18.2,336.0,381.86,303.07
2018,8,20,15,15,300.5,210.0,4.1,18.2,405.5,523.3,418.96
2018,8,20,15,30,483.0,168.0,4.1,18.2,475.0,655.64,523.65
2018,8,20,15,45,403.5,163.0,4.2,17.9,406.5,565.9,455.67
2018,8,20,16,0,324.0,158.0,4.3,17.6,338.0,479.45,389.58
2018,8,20,16,15,342.0,141.5,4.3,17.35,315.5,463.88,379.64
2018,8,20,16,30,360.0,125.0,4.3,17.1,293.0,445.52,366.9
2018,8,20,16,45,347.0,124.5,4.35,16.85,270.5,420.59,347.64
2018,8,20,17,0,334.0,124.0,4.4,16.6,248.0,395.59,327.76
2018,8,20,17,15,299.5,109.0,4.4,16.35,207.0,326.78,271.75
2018,8,20,17,30,265.0,94.0,4.4,16.1,166.0,274.9,228.04
2018,8,20,17,45,285.0,74.0,4.35,15.8,136.5,260.25,214.06
2018,8,20,18,0,305.0,54.0,4.3,15.5,107.0,230.57,185.98
2018,8,20,18,15,169.0,34.5,4.25,15.3,62.0,131.36,100.13
2018,8,20,18,30,33.0,15.0,4.2,15.1,17.0,29.29,11.33
2018,8,20,18,45,24.0,8.5,4.1,14.95,9.5,15.19,0.0
2018,8,20,19,0,15.0,2.0,4.0,14.8,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.0,3.9,14.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,21,5,15,4.0,1.0,2.3,14.8,1.0,0.0,0.0
2018,8,21,5,30,8.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,8,21,5,45,4.0,5.0,2.3,15.0,5.0,4.55,0.0
2018,8,21,6,0,0.0,8.0,2.3,15.1,8.0,7.02,0.0
2018,8,21,6,15,12.5,15.0,2.25,15.25,17.5,13.47,6.02
2018,8,21,6,30,25.0,22.0,2.2,15.4,27.0,19.37,11.48
2018,8,21,6,45,12.5,27.5,2.15,15.55,30.0,24.75,16.42
2018,8,21,7,0,0.0,33.0,2.1,15.7,33.0,29.06,20.33
2018,8,21,7,15,0.0,40.0,2.0,15.9,40.0,35.26,25.83
2018,8,21,7,30,0.0,47.0,1.9,16.1,47.0,41.47,31.24
2018,8,21,7,45,0.0,59.0,1.85,16.25,59.0,52.12,38.56
2018,8,21,8,0,0.0,71.0,1.8,16.4,71.0,62.79,47.33
2018,8,21,8,15,0.0,94.0,1.75,16.65,94.0,82.96,63.86
2018,8,21,8,30,0.0,117.0,1.7,16.9,117.0,102.54,79.66
2018,8,21,8,45,0.5,133.5,1.7,17.1,134.0,116.93,91.04
2018,8,21,9,0,1.0,150.0,1.7,17.3,151.0,131.5,102.47
2018,8,21,9,15,5.5,183.5,1.7,17.45,187.5,162.18,126.68
2018,8,21,9,30,10.0,217.0,1.7,17.6,224.0,193.68,151.25
2018,8,21,9,45,17.5,253.5,1.7,17.8,266.5,230.12,179.39
2018,8,21,10,0,25.0,290.0,1.7,18.0,309.0,267.84,208.17
2018,8,21,10,15,30.0,310.5,1.7,18.15,334.5,292.41,226.59
2018,8,21,10,30,35.0,331.0,1.7,18.3,360.0,318.06,245.75
2018,8,21,10,45,49.5,361.0,1.75,18.45,403.0,359.89,277.2
2018,8,21,11,0,64.0,391.0,1.8,18.6,446.0,403.71,309.74
2018,8,21,11,15,59.0,392.5,1.85,18.7,444.0,407.35,311.96
2018,8,21,11,30,54.0,394.0,1.9,18.8,442.0,410.31,313.91
2018,8,21,11,45,49.0,389.5,1.95,18.9,433.5,406.91,311.2
2018,8,21,12,0,44.0,385.0,2.0,19.0,425.0,402.77,307.99
2018,8,21,12,15,41.5,382.0,2.05,19.0,419.5,401.76,307.33
2018,8,21,12,30,39.0,379.0,2.1,19.0,414.0,400.29,306.35
2018,8,21,12,45,40.5,377.0,2.15,19.05,413.0,403.33,308.84
2018,8,21,13,0,42.0,375.0,2.2,19.1,412.0,406.14,311.19
2018,8,21,13,15,56.5,384.0,2.25,19.1,433.0,433.21,332.1
2018,8,21,13,30,71.0,393.0,2.3,19.1,454.0,460.63,353.1
2018,8,21,13,45,75.5,385.0,2.35,19.1,448.5,459.88,353.13
2018,8,21,14,0,80.0,377.0,2.4,19.1,443.0,458.73,353.07
2018,8,21,14,15,100.5,358.0,2.45,19.0,437.5,461.24,356.65
2018,8,21,14,30,121.0,339.0,2.5,18.9,432.0,480.62,372.64
2018,8,21,14,45,92.5,322.0,2.55,18.85,391.0,417.14,325.16
2018,8,21,15,0,64.0,305.0,2.6,18.8,350.0,371.88,290.95
2018,8,21,15,15,59.5,284.0,2.6,18.8,324.0,345.57,271.58
2018,8,21,15,30,55.0,263.0,2.6,18.8,298.0,319.11,251.85
2018,8,21,15,45,64.5,241.5,2.7,18.5,279.5,304.47,242.06
2018,8,21,16,0,74.0,220.0,2.8,18.2,261.0,288.92,231.35
2018,8,21,16,15,116.0,201.5,2.8,18.0,258.5,317.03,255.83
2018,8,21,16,30,158.0,183.0,2.8,17.8,256.0,326.29,265.21
2018,8,21,16,45,205.0,164.0,2.85,17.6,247.0,334.64,273.82
2018,8,21,17,0,252.0,145.0,2.9,17.4,238.0,350.66,287.89
2018,8,21,17,15,258.0,125.0,2.9,17.2,207.0,320.38,263.61
2018,8,21,17,30,264.0,105.0,2.9,17.0,176.0,288.78,237.33
2018,8,21,17,45,206.5,83.5,2.9,16.8,131.5,219.6,178.65
2018,8,21,18,0,149.0,62.0,2.9,16.6,87.0,155.97,123.72
2018,8,21,18,15,98.0,41.5,2.9,16.5,55.5,102.21,76.18
2018,8,21,18,30,47.0,21.0,2.9,16.4,24.0,43.18,15.95
2018,8,21,18,45,24.5,11.0,2.9,16.3,12.5,17.59,0.0
2018,8,21,19,0,2.0,1.0,2.9,16.2,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.85,16.15,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.2,15.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,8,22,5,45,1.0,5.5,1.2,15.8,5.5,5.0,0.0
2018,8,22,6,0,0.0,10.0,1.2,16.0,10.0,8.78,0.86
2018,8,22,6,15,0.0,17.5,1.15,16.15,17.5,15.38,7.62
2018,8,22,6,30,0.0,25.0,1.1,16.3,25.0,22.0,13.75
2018,8,22,6,45,0.0,34.0,1.1,16.45,34.0,29.95,20.98
2018,8,22,7,0,0.0,43.0,1.1,16.6,43.0,37.92,28.12
2018,8,22,7,15,0.0,48.5,1.1,16.75,48.5,42.79,32.41
2018,8,22,7,30,0.0,54.0,1.1,16.9,54.0,47.67,36.62
2018,8,22,7,45,0.0,56.0,1.1,17.1,56.0,49.46,36.2
2018,8,22,8,0,0.0,58.0,1.1,17.3,58.0,51.25,37.53
2018,8,22,8,15,0.0,66.5,1.1,17.5,66.5,58.81,43.65
2018,8,22,8,30,0.0,75.0,1.1,17.7,75.0,66.39,49.72
2018,8,22,8,45,0.0,83.0,1.15,17.85,83.0,73.54,55.39
2018,8,22,9,0,0.0,91.0,1.2,18.0,91.0,80.69,61.03
2018,8,22,9,15,0.0,110.0,1.25,18.2,110.0,97.3,74.29
2018,8,22,9,30,0.0,129.0,1.3,18.4,129.0,113.92,87.42
2018,8,22,9,45,2.5,159.5,1.35,18.6,161.5,141.9,109.49
2018,8,22,10,0,5.0,190.0,1.4,18.8,194.0,170.36,131.68
2018,8,22,10,15,7.0,206.0,1.45,18.95,211.5,186.38,143.94
2018,8,22,10,30,9.0,222.0,1.5,19.1,229.0,202.74,156.46
2018,8,22,10,45,13.0,254.5,1.55,19.3,265.5,235.53,181.59
2018,8,22,11,0,17.0,287.0,1.6,19.5,302.0,269.09,206.99
2018,8,22,11,15,18.0,297.5,1.65,19.6,313.5,281.11,215.86
2018,8,22,11,30,19.0,308.0,1.7,19.7,325.0,293.26,224.93
2018,8,22,11,45,22.5,325.0,1.75,19.8,345.0,313.75,240.34
2018,8,22,12,0,26.0,342.0,1.8,19.9,365.0,345.1,263.77
2018,8,22,12,15,32.5,358.5,1.9,19.95,387.5,370.57,282.92
2018,8,22,12,30,39.0,375.0,2.0,20.0,410.0,396.64,302.5
2018,8,22,12,45,98.5,370.5,2.05,20.0,458.0,468.18,357.4
2018,8,22,13,0,158.0,366.0,2.1,20.0,506.0,527.74,402.72
2018,8,22,13,15,463.0,274.0,2.2,20.0,673.0,774.78,587.02
2018,8,22,13,30,768.0,182.0,2.3,20.0,840.0,990.86,735.96
2018,8,22,13,45,802.0,165.0,2.35,20.0,835.5,1012.6,749.23
2018,8,22,14,0,836.0,148.0,2.4,20.0,831.0,1030.15,761.95
2018,8,22,14,15,828.0,145.5,2.45,19.9,800.5,1016.79,754.92
2018,8,22,14,30,820.0,143.0,2.5,19.8,770.0,999.86,745.93
2018,8,22,14,45,809.5,139.0,2.55,19.7,733.0,975.38,731.96
2018,8,22,15,0,799.0,135.0,2.6,19.6,696.0,947.68,715.83
2018,8,22,15,15,783.0,132.0,2.6,19.6,653.5,912.85,694.05
2018,8,22,15,30,767.0,129.0,2.6,19.6,611.0,881.11,674.32
2018,8,22,15,45,746.0,124.5,2.7,19.25,564.0,835.34,646.15
2018,8,22,16,0,725.0,120.0,2.8,18.9,517.0,787.92,616.25
2018,8,22,16,15,697.0,115.0,2.8,18.65,466.5,732.84,579.24
2018,8,22,16,30,669.0,110.0,2.8,18.4,416.0,677.29,541.06
2018,8,22,16,45,631.0,103.5,2.85,18.2,364.0,612.55,494.5
2018,8,22,17,0,593.0,97.0,2.9,18.0,312.0,548.98,446.49
2018,8,22,17,15,525.5,89.0,2.9,17.7,257.0,466.37,381.59
2018,8,22,17,30,458.0,81.0,2.9,17.4,202.0,385.41,315.79
2018,8,22,17,45,350.0,68.0,2.95,17.1,148.5,287.82,234.28
2018,8,22,18,0,242.0,55.0,3.0,16.8,95.0,201.59,160.41
2018,8,22,18,15,125.0,35.0,2.95,16.6,55.5,104.27,77.11
2018,8,22,18,30,8.0,15.0,2.9,16.4,16.0,16.44,0.89
2018,8,22,18,45,4.0,7.5,2.9,16.2,8.0,8.05,0.0
2018,8,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.65,15.25,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.7,15.5,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.0,2.8,15.75,9.0,8.19,0.0
2018,8,23,6,0,0.0,17.0,2.9,16.0,17.0,14.97,5.11
2018,8,23,6,15,0.0,33.0,2.85,16.15,33.0,28.96,19.22
2018,8,23,6,30,0.0,49.0,2.8,16.3,49.0,42.49,31.64
2018,8,23,6,45,0.0,67.0,2.8,16.5,67.0,57.43,45.14
2018,8,23,7,0,0.0,85.0,2.8,16.7,85.0,72.23,58.32
2018,8,23,7,15,0.0,97.0,2.75,16.85,97.0,82.48,67.27
2018,8,23,7,30,0.0,109.0,2.7,17.0,109.0,92.64,75.95
2018,8,23,7,45,0.0,123.5,2.65,17.15,123.5,104.78,82.32
2018,8,23,8,0,0.0,138.0,2.6,17.3,138.0,117.55,92.51
2018,8,23,8,15,3.5,158.5,2.55,17.45,160.5,135.6,106.74
2018,8,23,8,30,7.0,179.0,2.5,17.6,183.0,154.33,121.36
2018,8,23,8,45,11.0,198.5,2.45,17.75,205.5,173.04,135.87
2018,8,23,9,0,15.0,218.0,2.4,17.9,228.0,192.44,150.85
2018,8,23,9,15,18.0,237.0,2.4,18.05,249.5,211.7,165.68
2018,8,23,9,30,21.0,256.0,2.4,18.2,271.0,231.48,180.84
2018,8,23,9,45,25.5,278.5,2.4,18.35,297.5,254.42,198.37
2018,8,23,10,0,30.0,301.0,2.4,18.5,324.0,280.18,217.94
2018,8,23,10,15,40.5,328.0,2.45,18.6,360.5,314.46,244.07
2018,8,23,10,30,51.0,355.0,2.5,18.7,397.0,350.39,271.22
2018,8,23,10,45,70.5,380.0,2.5,18.8,439.5,392.58,303.01
2018,8,23,11,0,90.0,405.0,2.5,18.9,482.0,437.03,336.14
2018,8,23,11,15,111.5,411.5,2.55,19.0,509.0,475.0,364.42
2018,8,23,11,30,133.0,418.0,2.6,19.1,536.0,508.7,389.48
2018,8,23,11,45,319.0,379.0,2.6,19.15,665.0,653.48,499.01
2018,8,23,12,0,505.0,340.0,2.6,19.2,794.0,810.3,612.32
2018,8,23,12,15,575.5,317.0,2.7,19.25,833.5,873.61,656.96
2018,8,23,12,30,646.0,294.0,2.8,19.3,873.0,938.61,703.03
2018,8,23,12,45,649.0,288.5,2.9,19.3,865.5,953.88,714.09
2018,8,23,13,0,652.0,283.0,3.0,19.3,858.0,966.12,723.63
2018,8,23,13,15,647.0,280.5,3.05,19.25,842.0,970.1,727.26
2018,8,23,13,30,642.0,278.0,3.1,19.2,826.0,970.79,728.86
2018,8,23,13,45,634.0,273.5,3.2,19.2,802.5,963.24,725.27
2018,8,23,14,0,626.0,269.0,3.3,19.2,779.0,952.45,719.59
2018,8,23,14,15,616.0,263.0,3.35,19.1,749.0,931.58,707.11
2018,8,23,14,30,606.0,257.0,3.4,19.0,719.0,911.36,695.02
2018,8,23,14,45,593.0,249.5,3.5,18.9,683.0,883.91,678.15
2018,8,23,15,0,580.0,242.0,3.6,18.8,647.0,854.11,659.49
2018,8,23,15,15,561.5,233.5,3.6,18.8,605.5,815.88,633.81
2018,8,23,15,30,543.0,225.0,3.6,18.8,564.0,776.02,606.72
2018,8,23,15,45,523.0,213.5,3.7,18.5,519.5,730.18,576.04
2018,8,23,16,0,503.0,202.0,3.8,18.2,475.0,683.4,544.0
2018,8,23,16,15,479.0,187.5,3.8,17.95,427.5,629.39,505.36
2018,8,23,16,30,455.0,173.0,3.8,17.7,380.0,575.39,465.83
2018,8,23,16,45,422.5,157.5,3.85,17.45,331.0,514.36,419.78
2018,8,23,17,0,390.0,142.0,3.9,17.2,282.0,454.84,373.54
2018,8,23,17,15,347.0,123.5,3.95,17.0,233.0,376.18,310.52
2018,8,23,17,30,304.0,105.0,4.0,16.8,184.0,313.02,257.97
2018,8,23,17,45,250.5,84.5,4.05,16.55,139.5,245.45,200.25
2018,8,23,18,0,197.0,64.0,4.1,16.3,95.0,183.17,145.74
2018,8,23,18,15,133.5,42.0,4.1,16.15,59.5,119.75,88.78
2018,8,23,18,30,70.0,20.0,4.1,16.0,24.0,55.22,7.85
2018,8,23,18,45,35.0,10.0,4.15,15.85,12.0,19.84,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,14.8,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,14.9,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.0,3.7,15.0,9.0,8.19,0.0
2018,8,24,6,0,0.0,17.0,3.8,15.1,17.0,14.97,4.76
2018,8,24,6,15,0.0,32.5,3.75,15.25,32.5,28.52,18.85
2018,8,24,6,30,0.0,48.0,3.7,15.4,48.0,41.66,31.0
2018,8,24,6,45,0.0,67.0,3.7,15.5,67.0,57.36,45.25
2018,8,24,7,0,0.0,86.0,3.7,15.6,86.0,72.9,59.17
2018,8,24,7,15,0.0,98.0,3.65,15.8,98.0,83.16,68.16
2018,8,24,7,30,0.0,110.0,3.6,16.0,110.0,93.33,76.89
2018,8,24,7,45,0.5,125.5,3.55,16.2,125.5,106.24,83.89
2018,8,24,8,0,1.0,141.0,3.5,16.4,141.0,119.9,94.81
2018,8,24,8,15,6.5,163.5,3.45,16.65,167.0,139.91,110.58
2018,8,24,8,30,12.0,186.0,3.4,16.9,193.0,160.9,126.99
2018,8,24,8,45,23.0,215.0,3.35,17.1,229.5,189.51,149.32
2018,8,24,9,0,34.0,244.0,3.3,17.3,266.0,216.12,169.97
2018,8,24,9,15,60.5,280.5,3.3,17.5,322.5,260.75,204.65
2018,8,24,9,30,87.0,317.0,3.3,17.7,379.0,309.33,242.23
2018,8,24,9,45,90.5,336.5,3.3,17.9,403.5,336.01,262.63
2018,8,24,10,0,94.0,356.0,3.3,18.1,428.0,363.26,283.31
2018,8,24,10,15,146.0,368.5,3.35,18.3,486.0,417.28,324.87
2018,8,24,10,30,198.0,381.0,3.4,18.5,544.0,475.6,369.31
2018,8,24,10,45,384.5,334.5,3.45,18.65,661.0,591.38,458.66
2018,8,24,11,0,571.0,288.0,3.5,18.8,778.0,715.82,552.27
2018,8,24,11,15,644.5,263.0,3.6,18.95,825.0,782.58,601.2
2018,8,24,11,30,718.0,238.0,3.7,19.1,872.0,851.56,651.42
2018,8,24,11,45,719.0,239.5,3.75,19.2,879.0,883.82,673.79
2018,8,24,12,0,720.0,241.0,3.8,19.3,886.0,913.48,694.43
2018,8,24,12,15,720.5,240.0,3.95,19.35,885.0,937.48,711.62
2018,8,24,12,30,721.0,239.0,4.1,19.4,884.0,958.49,726.69
2018,8,24,12,45,719.5,238.0,4.2,19.4,876.0,974.43,738.26
2018,8,24,13,0,718.0,237.0,4.3,19.4,868.0,987.09,747.74
2018,8,24,13,15,712.0,235.0,4.45,19.35,851.0,990.87,751.89
2018,8,24,13,30,706.0,233.0,4.6,19.3,834.0,991.18,754.19
2018,8,24,13,45,697.5,230.0,4.7,19.25,810.0,984.51,751.37
2018,8,24,14,0,689.0,227.0,4.8,19.2,786.0,974.45,746.33
2018,8,24,14,15,676.5,225.0,4.9,19.05,756.0,958.14,737.3
2018,8,24,14,30,664.0,223.0,5.0,18.9,726.0,938.73,726.12
2018,8,24,14,45,648.0,218.5,5.1,18.8,689.5,910.35,708.41
2018,8,24,15,0,632.0,214.0,5.2,18.7,653.0,879.36,688.59
2018,8,24,15,15,613.0,207.0,5.2,18.7,611.0,840.58,661.95
2018,8,24,15,30,594.0,200.0,5.2,18.7,569.0,795.01,630.21
2018,8,24,15,45,498.0,200.5,5.3,18.35,493.5,693.5,555.73
2018,8,24,16,0,402.0,201.0,5.4,18.0,418.0,595.85,482.09
2018,8,24,16,15,414.0,183.0,5.4,17.75,387.5,571.08,465.37
2018,8,24,16,30,426.0,165.0,5.4,17.5,357.0,543.74,445.93
2018,8,24,16,45,371.5,151.5,5.4,17.25,304.0,456.23,377.18
2018,8,24,17,0,317.0,138.0,5.4,17.0,251.0,387.59,321.74
2018,8,24,17,15,270.0,114.5,5.35,16.75,199.5,315.49,262.31
2018,8,24,17,30,223.0,91.0,5.3,16.5,148.0,247.08,204.51
2018,8,24,17,45,188.5,73.0,5.25,16.25,113.5,196.82,160.64
2018,8,24,18,0,154.0,55.0,5.2,16.0,79.0,149.92,118.75
2018,8,24,18,15,97.0,37.0,5.1,15.8,50.0,97.06,70.51
2018,8,24,18,30,40.0,19.0,5.0,15.6,21.0,37.99,0.0
2018,8,24,18,45,20.0,9.5,4.95,15.45,10.5,14.75,0.0
2018,8,24,19,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,25,5,15,1.0,0.5,2.5,13.75,0.5,0.0,0.0
2018,8,25,5,30,2.0,1.0,2.5,14.0,1.0,0.0,0.0
2018,8,25,5,45,2.0,6.5,2.5,14.25,6.5,5.91,0.0
2018,8,25,6,0,2.0,12.0,2.5,14.5,12.0,10.55,1.39
2018,8,25,6,15,1.0,22.5,2.45,14.7,22.5,19.81,11.39
2018,8,25,6,30,0.0,33.0,2.4,14.9,33.0,29.09,20.01
2018,8,25,6,45,0.0,43.0,2.35,15.15,43.0,37.93,28.13
2018,8,25,7,0,0.0,53.0,2.3,15.4,53.0,46.79,36.12
2018,8,25,7,15,0.0,57.0,2.25,15.65,57.0,50.34,39.24
2018,8,25,7,30,0.0,61.0,2.2,15.9,61.0,53.89,42.26
2018,8,25,7,45,0.0,68.0,2.15,16.15,68.0,60.11,45.32
2018,8,25,8,0,0.0,75.0,2.1,16.4,75.0,66.35,50.33
2018,8,25,8,15,0.0,100.5,2.05,16.7,100.5,88.35,68.36
2018,8,25,8,30,0.0,126.0,2.0,17.0,126.0,109.98,85.8
2018,8,25,8,45,0.5,143.0,2.0,17.3,143.5,124.84,97.49
2018,8,25,9,0,1.0,160.0,2.0,17.6,161.0,139.9,109.24
2018,8,25,9,15,2.0,169.5,2.0,17.85,171.0,149.03,116.14
2018,8,25,9,30,3.0,179.0,2.0,18.1,181.0,158.32,123.17
2018,8,25,9,45,5.0,193.5,2.0,18.35,197.0,172.59,134.13
2018,8,25,10,0,7.0,208.0,2.0,18.6,213.0,187.21,145.3
2018,8,25,10,15,9.0,222.5,2.0,18.8,229.5,202.17,156.7
2018,8,25,10,30,11.0,237.0,2.0,19.0,246.0,217.45,168.31
2018,8,25,10,45,14.0,259.0,2.05,19.2,271.0,240.45,185.88
2018,8,25,11,0,17.0,281.0,2.1,19.4,296.0,263.97,203.71
2018,8,25,11,15,17.5,287.5,2.15,19.5,303.0,271.93,209.59
2018,8,25,11,30,18.0,294.0,2.2,19.6,310.0,279.93,215.56
2018,8,25,11,45,24.5,317.0,2.25,19.75,339.0,317.32,243.97
2018,8,25,12,0,31.0,340.0,2.3,19.9,368.0,348.53,267.4
2018,8,25,12,15,44.0,366.0,2.5,19.95,405.5,389.66,298.68
2018,8,25,12,30,57.0,392.0,2.7,20.0,443.0,432.04,330.67
2018,8,25,12,45,47.5,377.0,2.85,20.1,419.0,411.61,315.31
2018,8,25,13,0,38.0,362.0,3.0,20.2,395.0,390.24,299.44
2018,8,25,13,15,40.5,360.0,3.2,20.1,394.5,393.68,302.8
2018,8,25,13,30,43.0,358.0,3.4,20.0,394.0,396.96,306.0
2018,8,25,13,45,95.5,330.0,3.65,19.95,408.0,440.33,341.53
2018,8,25,14,0,148.0,302.0,3.9,19.9,422.0,465.83,363.61
2018,8,25,14,15,355.0,248.0,4.1,19.7,520.0,652.97,510.21
2018,8,25,14,30,562.0,194.0,4.3,19.5,618.0,806.46,627.79
2018,8,25,14,45,393.5,201.5,4.45,19.3,491.5,634.48,500.38
2018,8,25,15,0,225.0,209.0,4.6,19.1,365.0,455.39,363.38
2018,8,25,15,15,130.5,205.0,4.6,19.1,294.0,341.98,273.83
2018,8,25,15,30,36.0,201.0,4.6,19.1,223.0,233.55,185.44
2018,8,25,15,45,69.0,186.0,4.75,18.55,224.5,247.11,198.83
2018,8,25,16,0,102.0,171.0,4.9,18.0,226.0,272.53,221.47
2018,8,25,16,15,84.5,165.0,4.9,17.75,207.5,235.72,191.87
2018,8,25,16,30,67.0,159.0,4.9,17.5,189.0,214.66,174.79
2018,8,25,16,45,135.0,139.0,4.9,17.25,189.5,253.82,209.38
2018,8,25,17,0,203.0,119.0,4.9,17.0,190.0,285.45,237.02
2018,8,25,17,15,206.0,103.0,4.85,16.75,165.0,260.04,215.87
2018,8,25,17,30,209.0,87.0,4.8,16.5,140.0,233.85,193.26
2018,8,25,17,45,156.5,66.5,4.8,16.25,101.0,171.17,138.99
2018,8,25,18,0,104.0,46.0,4.8,16.0,62.0,113.39,88.47
2018,8,25,18,15,76.0,31.5,4.7,15.85,40.5,80.06,56.47
2018,8,25,18,30,48.0,17.0,4.6,15.7,19.0,42.25,0.0
2018,8,25,18,45,24.0,8.5,4.5,15.55,9.5,15.03,0.0
2018,8,25,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,26,5,15,5.0,0.5,2.2,13.45,0.5,0.0,0.0
2018,8,26,5,30,10.0,1.0,2.2,13.7,1.0,0.0,0.0
2018,8,26,5,45,10.0,4.0,2.25,13.95,4.5,3.64,0.0
2018,8,26,6,0,10.0,7.0,2.3,14.2,8.0,6.38,0.0
2018,8,26,6,15,5.0,14.0,2.3,14.4,14.5,12.55,5.13
2018,8,26,6,30,0.0,21.0,2.3,14.6,21.0,18.47,10.67
2018,8,26,6,45,0.0,29.5,2.25,14.85,29.5,25.97,17.53
2018,8,26,7,0,0.0,38.0,2.2,15.1,38.0,33.49,24.32
2018,8,26,7,15,0.0,43.0,2.15,15.3,43.0,37.92,28.26
2018,8,26,7,30,0.0,48.0,2.1,15.5,48.0,42.35,32.12
2018,8,26,7,45,0.0,58.0,2.05,15.75,58.0,51.23,37.91
2018,8,26,8,0,0.0,68.0,2.0,16.0,68.0,60.12,45.21
2018,8,26,8,15,0.0,85.5,1.95,16.25,85.5,75.71,58.0
2018,8,26,8,30,0.0,103.0,1.9,16.5,103.0,90.75,70.17
2018,8,26,8,45,1.0,133.5,1.85,16.75,134.0,117.05,91.36
2018,8,26,9,0,2.0,164.0,1.8,17.0,165.0,143.59,112.45
2018,8,26,9,15,10.0,204.0,1.85,17.2,211.0,181.24,142.1
2018,8,26,9,30,18.0,244.0,1.9,17.4,257.0,220.23,172.45
2018,8,26,9,45,63.5,272.5,1.9,17.65,321.0,269.5,210.63
2018,8,26,10,0,109.0,301.0,1.9,17.9,385.0,327.39,255.19
2018,8,26,10,15,356.5,258.0,2.05,18.1,546.5,459.09,358.17
2018,8,26,10,30,604.0,215.0,2.2,18.3,708.0,612.35,474.48
2018,8,26,10,45,768.0,160.5,2.3,18.5,805.0,712.61,549.2
2018,8,26,11,0,932.0,106.0,2.4,18.7,902.0,820.02,625.39
2018,8,26,11,15,935.0,107.0,2.55,18.8,917.0,863.3,654.68
2018,8,26,11,30,938.0,108.0,2.7,18.9,932.0,903.78,682.49
2018,8,26,11,45,938.5,109.0,2.9,19.0,939.0,939.09,707.13
2018,8,26,12,0,939.0,110.0,3.1,19.1,946.0,971.1,729.58
2018,8,26,12,15,935.5,112.0,3.25,19.15,944.0,996.94,747.68
2018,8,26,12,30,932.0,114.0,3.4,19.2,942.0,1019.07,763.42
2018,8,26,12,45,925.5,116.0,3.5,19.2,931.5,1034.5,774.57
2018,8,26,13,0,919.0,118.0,3.6,19.2,921.0,1046.02,783.29
2018,8,26,13,15,915.0,117.0,3.75,19.2,903.5,1053.0,789.53
2018,8,26,13,30,911.0,116.0,3.9,19.2,886.0,1056.06,793.3
2018,8,26,13,45,905.0,115.0,4.05,19.15,861.5,1053.16,793.38
2018,8,26,14,0,899.0,114.0,4.2,19.1,837.0,1046.4,790.99
2018,8,26,14,15,890.0,113.0,4.35,19.0,805.5,1032.81,784.22
2018,8,26,14,30,881.0,112.0,4.5,18.9,774.0,1015.58,775.4
2018,8,26,14,45,868.5,110.0,4.6,18.8,735.5,990.27,760.72
2018,8,26,15,0,856.0,108.0,4.7,18.7,697.0,971.81,750.79
2018,8,26,15,15,840.5,105.5,4.7,18.7,653.0,936.47,727.78
2018,8,26,15,30,825.0,103.0,4.7,18.7,609.0,898.41,702.8
2018,8,26,15,45,803.5,100.0,4.9,18.35,561.0,851.97,673.72
2018,8,26,16,0,782.0,97.0,5.1,18.0,513.0,803.74,642.52
2018,8,26,16,15,557.0,124.0,5.15,17.7,405.5,627.45,511.7
2018,8,26,16,30,332.0,151.0,5.2,17.4,298.0,438.81,361.79
2018,8,26,16,45,254.0,141.5,5.2,17.15,245.5,357.88,296.48
2018,8,26,17,0,176.0,132.0,5.2,16.9,193.0,271.04,224.63
2018,8,26,17,15,110.0,111.0,5.2,16.6,147.0,197.89,162.97
2018,8,26,17,30,44.0,90.0,5.2,16.3,101.0,121.35,97.56
2018,8,26,17,45,34.0,67.5,5.2,16.05,75.0,89.75,70.22
2018,8,26,18,0,24.0,45.0,5.2,15.8,49.0,58.44,42.9
2018,8,26,18,15,17.0,28.5,5.1,15.65,30.5,36.94,22.73
2018,8,26,18,30,10.0,12.0,5.0,15.5,12.0,14.36,0.0
2018,8,26,18,45,5.0,6.0,4.9,15.35,6.0,6.97,0.0
2018,8,26,19,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.05,15.3,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.0,15.4,2.0,0.0,0.0
2018,8,27,5,45,6.0,4.0,3.0,15.5,4.0,3.64,0.0
2018,8,27,6,0,6.0,6.0,3.0,15.6,6.0,5.37,0.0
2018,8,27,6,15,3.0,9.5,2.95,15.8,9.5,8.51,1.59
2018,8,27,6,30,0.0,13.0,2.9,16.0,13.0,11.41,4.37
2018,8,27,6,45,0.0,18.5,2.8,16.15,18.5,16.26,8.79
2018,8,27,7,0,0.0,24.0,2.7,16.3,24.0,21.11,13.18
2018,8,27,7,15,0.0,32.5,2.65,16.55,32.5,28.63,19.86
2018,8,27,7,30,0.0,41.0,2.6,16.8,41.0,36.15,26.46
2018,8,27,7,45,0.0,58.0,2.55,17.0,58.0,51.23,37.72
2018,8,27,8,0,0.0,75.0,2.5,17.2,75.0,66.34,50.19
2018,8,27,8,15,0.0,93.0,2.45,17.4,93.0,82.06,63.0
2018,8,27,8,30,0.0,111.0,2.4,17.6,111.0,97.47,75.41
2018,8,27,8,45,0.0,120.0,2.4,17.85,120.0,105.41,81.57
2018,8,27,9,0,0.0,129.0,2.4,18.1,129.0,113.39,87.73
2018,8,27,9,15,4.0,165.5,2.35,18.25,168.5,146.47,114.05
2018,8,27,9,30,8.0,202.0,2.3,18.4,208.0,180.25,140.58
2018,8,27,9,45,5.0,181.5,2.3,18.55,185.5,162.29,125.94
2018,8,27,10,0,2.0,161.0,2.3,18.7,163.0,143.47,110.7
2018,8,27,10,15,1.5,153.5,2.3,18.85,155.0,136.98,105.33
2018,8,27,10,30,1.0,146.0,2.3,19.0,147.0,130.33,99.83
2018,8,27,10,45,6.5,195.5,2.3,19.15,201.0,178.62,137.99
2018,8,27,11,0,12.0,245.0,2.3,19.3,255.0,227.96,176.29
2018,8,27,11,15,14.5,263.5,2.35,19.35,276.0,247.93,191.54
2018,8,27,11,30,17.0,282.0,2.4,19.4,297.0,268.3,207.12
2018,8,27,11,45,16.5,279.0,2.4,19.5,293.5,266.57,205.59
2018,8,27,12,0,16.0,276.0,2.4,19.6,290.0,264.67,204.03
2018,8,27,12,15,24.5,301.5,2.5,19.65,323.0,308.54,237.86
2018,8,27,12,30,33.0,327.0,2.6,19.7,356.0,344.56,265.34
2018,8,27,12,45,54.5,363.5,2.65,19.7,411.0,405.44,311.73
2018,8,27,13,0,76.0,400.0,2.7,19.7,466.0,468.18,358.79
2018,8,27,13,15,64.5,382.5,2.8,19.65,438.0,442.16,339.48
2018,8,27,13,30,53.0,365.0,2.9,19.6,410.0,415.28,319.8
2018,8,27,13,45,103.0,335.5,3.0,19.6,419.5,454.71,352.01
2018,8,27,14,0,153.0,306.0,3.1,19.6,429.0,475.98,370.5
2018,8,27,14,15,471.0,221.0,3.2,19.45,577.5,740.65,574.67
2018,8,27,14,30,789.0,136.0,3.3,19.3,726.0,961.89,731.93
2018,8,27,14,45,631.0,143.5,3.4,19.2,600.0,811.28,627.31
2018,8,27,15,0,473.0,151.0,3.5,19.1,474.0,657.51,518.7
2018,8,27,15,15,442.5,159.5,3.5,19.1,446.5,619.51,491.89
2018,8,27,15,30,412.0,168.0,3.5,19.1,419.0,591.28,471.12
2018,8,27,15,45,327.0,175.5,3.65,18.75,365.0,513.37,412.16
2018,8,27,16,0,242.0,183.0,3.8,18.4,311.0,422.12,341.68
2018,8,27,16,15,145.5,174.5,3.8,18.15,249.0,311.24,253.1
2018,8,27,16,30,49.0,166.0,3.8,17.9,187.0,209.81,169.51
2018,8,27,16,45,72.5,145.0,3.85,17.7,172.0,203.55,165.89
2018,8,27,17,0,96.0,124.0,3.9,17.5,157.0,206.39,169.11
2018,8,27,17,15,62.0,105.0,3.95,17.25,125.0,149.46,121.3
2018,8,27,17,30,28.0,86.0,4.0,17.0,93.0,107.29,85.19
2018,8,27,17,45,14.5,64.0,4.0,16.75,67.5,69.73,53.02
2018,8,27,18,0,1.0,42.0,4.0,16.5,42.0,40.13,27.5
2018,8,27,18,15,7.0,26.0,4.0,16.3,26.5,26.92,14.56
2018,8,27,18,30,13.0,10.0,4.0,16.1,11.0,13.74,0.0
2018,8,27,18,45,6.5,5.0,4.0,15.95,5.5,4.55,0.0
2018,8,27,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,28,5,15,4.0,1.0,3.15,15.4,1.0,0.0,0.0
2018,8,28,5,30,8.0,2.0,3.2,15.5,2.0,0.0,0.0
2018,8,28,5,45,8.0,3.0,3.3,15.65,3.5,2.73,0.0
2018,8,28,6,0,8.0,4.0,3.4,15.8,5.0,3.7,0.0
2018,8,28,6,15,4.0,7.5,3.35,15.9,8.0,6.72,0.04
2018,8,28,6,30,0.0,11.0,3.3,16.0,11.0,9.65,2.82
2018,8,28,6,45,0.0,16.5,3.3,16.15,16.5,14.5,7.22
2018,8,28,7,0,0.0,22.0,3.3,16.3,22.0,19.35,11.6
2018,8,28,7,15,0.0,31.0,3.2,16.45,31.0,27.3,18.68
2018,8,28,7,30,0.0,40.0,3.1,16.6,40.0,35.27,25.7
2018,8,28,7,45,0.0,55.5,3.0,16.75,55.5,49.01,35.89
2018,8,28,8,0,0.0,71.0,2.9,16.9,71.0,62.79,47.29
2018,8,28,8,15,0.0,90.5,2.85,17.15,90.5,79.95,61.34
2018,8,28,8,30,0.0,110.0,2.8,17.4,110.0,96.62,74.81
2018,8,28,8,45,6.5,156.5,2.7,17.6,160.5,137.69,107.8
2018,8,28,9,0,13.0,203.0,2.6,17.8,211.0,179.64,141.0
2018,8,28,9,15,15.0,218.0,2.6,18.0,228.0,194.97,152.74
2018,8,28,9,30,17.0,233.0,2.6,18.2,245.0,210.63,164.74
2018,8,28,9,45,12.5,222.5,2.6,18.35,231.5,201.47,157.15
2018,8,28,10,0,8.0,212.0,2.6,18.5,218.0,191.36,148.85
2018,8,28,10,15,13.0,243.0,2.6,18.6,253.5,222.74,173.33
2018,8,28,10,30,18.0,274.0,2.6,18.7,289.0,255.01,198.18
2018,8,28,10,45,24.5,304.5,2.55,18.85,325.0,292.93,227.1
2018,8,28,11,0,31.0,335.0,2.5,19.0,361.0,329.44,254.6
2018,8,28,11,15,31.0,340.0,2.5,19.05,366.5,338.18,260.9
2018,8,28,11,30,31.0,345.0,2.5,19.1,372.0,346.85,267.27
2018,8,28,11,45,38.5,362.5,2.5,19.2,396.5,374.11,287.8
2018,8,28,12,0,46.0,380.0,2.5,19.3,421.0,402.18,308.73
2018,8,28,12,15,58.5,393.0,2.5,19.3,445.0,431.17,330.57
2018,8,28,12,30,71.0,406.0,2.5,19.3,469.0,460.9,352.85
2018,8,28,12,45,86.0,410.0,2.5,19.35,485.5,484.4,370.57
2018,8,28,13,0,101.0,414.0,2.5,19.4,502.0,508.17,388.49
2018,8,28,13,15,119.5,409.0,2.55,19.4,511.0,542.62,414.45
2018,8,28,13,30,138.0,404.0,2.6,19.4,520.0,560.8,428.66
2018,8,28,13,45,258.0,363.5,2.6,19.4,572.0,660.34,504.75
2018,8,28,14,0,378.0,323.0,2.6,19.4,624.0,740.62,565.47
2018,8,28,14,15,640.0,205.5,2.6,19.3,691.5,901.9,684.63
2018,8,28,14,30,902.0,88.0,2.6,19.2,759.0,1009.03,756.88
2018,8,28,14,45,894.0,85.5,2.6,19.15,722.5,986.77,742.51
2018,8,28,15,0,886.0,83.0,2.6,19.1,686.0,961.03,727.15
2018,8,28,15,15,872.5,81.0,2.6,19.1,643.0,927.42,706.27
2018,8,28,15,30,859.0,79.0,2.6,19.1,600.0,890.99,683.39
2018,8,28,15,45,843.0,76.0,2.65,18.9,553.0,848.56,656.96
2018,8,28,16,0,827.0,73.0,2.7,18.7,506.0,804.0,628.56
2018,8,28,16,15,805.0,70.0,2.65,18.5,456.0,760.06,599.41
2018,8,28,16,30,783.0,67.0,2.6,18.3,406.0,707.25,563.14
2018,8,28,16,45,750.5,63.0,2.6,18.15,354.0,644.73,518.83
2018,8,28,17,0,718.0,59.0,2.6,18.0,302.0,582.76,473.51
2018,8,28,17,15,669.5,54.0,2.6,17.75,249.5,510.35,416.51
2018,8,28,17,30,621.0,49.0,2.6,17.5,197.0,440.93,359.22
2018,8,28,17,45,543.0,42.5,2.6,17.3,148.5,361.45,291.17
2018,8,28,18,0,465.0,36.0,2.6,17.1,100.0,286.29,224.01
2018,8,28,18,15,324.5,26.5,2.6,16.9,62.0,189.93,128.34
2018,8,28,18,30,184.0,17.0,2.6,16.7,24.0,80.93,0.0
2018,8,28,18,45,92.0,8.5,2.6,16.55,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,29,5,45,0.0,2.0,1.8,16.05,2.0,1.82,0.0
2018,8,29,6,0,0.0,4.0,1.8,16.3,4.0,3.5,0.0
2018,8,29,6,15,0.0,7.0,1.85,16.5,7.0,6.14,0.0
2018,8,29,6,30,0.0,10.0,1.9,16.7,10.0,8.78,2.03
2018,8,29,6,45,0.0,14.0,1.9,16.9,14.0,12.3,5.24
2018,8,29,7,0,0.0,18.0,1.9,17.1,18.0,15.82,8.43
2018,8,29,7,15,0.0,31.0,1.9,17.25,31.0,27.3,18.64
2018,8,29,7,30,0.0,44.0,1.9,17.4,44.0,38.81,28.76
2018,8,29,7,45,0.0,69.0,1.85,17.6,69.0,61.0,45.84
2018,8,29,8,0,0.0,94.0,1.8,17.8,94.0,82.48,63.48
2018,8,29,8,15,0.5,124.0,1.8,18.0,124.5,107.65,83.87
2018,8,29,8,30,1.0,154.0,1.8,18.2,155.0,133.03,104.12
2018,8,29,8,45,1.0,158.5,1.85,18.45,159.5,137.8,107.51
2018,8,29,9,0,1.0,163.0,1.9,18.7,164.0,142.43,110.83
2018,8,29,9,15,0.5,146.5,1.9,18.85,147.0,128.9,99.63
2018,8,29,9,30,0.0,130.0,1.9,19.0,130.0,114.8,88.04
2018,8,29,9,45,0.0,112.0,1.95,19.2,112.0,99.26,75.32
2018,8,29,10,0,0.0,94.0,2.0,19.4,94.0,83.48,62.43
2018,8,29,10,15,2.0,123.5,2.05,19.55,125.0,110.85,84.32
2018,8,29,10,30,4.0,153.0,2.1,19.7,156.0,138.58,106.22
2018,8,29,10,45,27.5,247.0,2.15,19.85,270.0,243.31,188.46
2018,8,29,11,0,51.0,341.0,2.2,20.0,384.0,350.57,270.02
2018,8,29,11,15,107.0,383.5,2.25,20.1,476.0,448.43,343.57
2018,8,29,11,30,163.0,426.0,2.3,20.2,568.0,545.01,414.52
2018,8,29,11,45,228.5,418.0,2.35,20.25,618.5,605.86,459.52
2018,8,29,12,0,294.0,410.0,2.4,20.3,669.0,680.96,514.06
2018,8,29,12,15,561.5,284.0,2.4,20.35,778.0,832.22,626.24
2018,8,29,12,30,829.0,158.0,2.4,20.4,887.0,976.85,725.12
2018,8,29,12,45,870.0,136.5,2.4,20.45,894.5,1002.44,740.56
2018,8,29,13,0,911.0,115.0,2.4,20.5,902.0,1036.22,762.57
2018,8,29,13,15,907.0,114.0,2.4,20.55,884.5,1042.86,766.9
2018,8,29,13,30,903.0,113.0,2.4,20.6,867.0,1045.6,769.14
2018,8,29,13,45,897.0,111.5,2.4,20.6,842.0,1041.87,767.52
2018,8,29,14,0,891.0,110.0,2.4,20.6,817.0,1034.29,763.6
2018,8,29,14,15,883.0,108.0,2.35,20.6,785.5,1020.34,755.15
2018,8,29,14,30,875.0,106.0,2.3,20.6,754.0,1002.74,744.49
