Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,14,45,864.0,103.5,2.3,20.55,716.0,978.1,729.98
2018,8,29,15,0,853.0,101.0,2.3,20.5,678.0,950.19,713.35
2018,8,29,15,15,821.0,103.0,2.3,20.5,629.0,914.36,691.2
2018,8,29,15,30,789.0,105.0,2.3,20.5,580.0,866.78,660.87
2018,8,29,15,45,755.5,103.5,2.3,20.35,528.5,812.3,625.72
2018,8,29,16,0,722.0,102.0,2.3,20.2,477.0,761.41,592.47
2018,8,29,16,15,618.5,111.0,2.35,20.0,409.0,661.59,523.13
2018,8,29,16,30,515.0,120.0,2.4,19.8,341.0,559.35,448.66
2018,8,29,16,45,457.0,111.5,2.45,19.65,288.5,485.06,392.73
2018,8,29,17,0,399.0,103.0,2.5,19.5,236.0,414.64,337.76
2018,8,29,17,15,372.5,87.5,2.55,19.25,194.5,360.07,294.12
2018,8,29,17,30,346.0,72.0,2.6,19.0,153.0,307.2,250.01
2018,8,29,17,45,292.5,57.5,2.65,18.75,114.0,243.46,195.29
2018,8,29,18,0,239.0,43.0,2.7,18.5,75.0,185.35,143.55
2018,8,29,18,15,151.5,28.0,2.75,18.3,45.0,116.92,73.81
2018,8,29,18,30,64.0,13.0,2.8,18.1,15.0,34.49,0.0
2018,8,29,18,45,32.0,6.5,2.85,17.85,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.5,16.8,2.0,1.82,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.9,4.0,3.5,0.0
2018,8,30,6,15,0.0,8.0,1.5,17.05,8.0,7.02,0.24
2018,8,30,6,30,0.0,12.0,1.5,17.2,12.0,10.53,3.55
2018,8,30,6,45,0.0,18.0,1.45,17.35,18.0,15.82,8.34
2018,8,30,7,0,0.0,24.0,1.4,17.5,24.0,21.11,13.11
2018,8,30,7,15,0.0,28.5,1.35,17.65,28.5,25.09,16.65
2018,8,30,7,30,0.0,33.0,1.3,17.8,33.0,29.07,20.14
2018,8,30,7,45,0.0,43.0,1.25,17.9,43.0,37.93,26.45
2018,8,30,8,0,0.0,53.0,1.2,18.0,53.0,46.81,33.77
2018,8,30,8,15,5.0,89.0,1.15,18.15,91.5,79.43,60.46
2018,8,30,8,30,10.0,125.0,1.1,18.3,130.0,111.27,86.03
2018,8,30,8,45,35.5,187.0,1.1,18.45,208.5,167.83,130.41
2018,8,30,9,0,61.0,249.0,1.1,18.6,287.0,229.88,178.44
2018,8,30,9,15,53.5,245.5,1.15,18.8,280.5,231.02,179.17
2018,8,30,9,30,46.0,242.0,1.2,19.0,274.0,230.51,178.75
2018,8,30,9,45,60.5,268.5,1.25,19.15,313.0,265.33,205.57
2018,8,30,10,0,75.0,295.0,1.3,19.3,352.0,302.25,233.61
2018,8,30,10,15,75.0,328.0,1.4,19.45,386.5,337.78,260.18
2018,8,30,10,30,75.0,361.0,1.5,19.6,421.0,374.01,286.93
2018,8,30,10,45,83.5,377.5,1.6,19.75,446.5,402.17,307.72
2018,8,30,11,0,92.0,394.0,1.7,19.9,472.0,431.24,329.11
2018,8,30,11,15,108.5,404.5,1.8,19.95,497.5,469.78,357.62
2018,8,30,11,30,125.0,415.0,1.9,20.0,523.0,502.98,382.1
2018,8,30,11,45,180.5,420.0,2.0,20.1,577.5,566.15,429.06
2018,8,30,12,0,236.0,425.0,2.1,20.2,632.0,632.27,477.36
2018,8,30,12,15,292.5,406.0,2.25,20.2,662.5,690.14,520.01
2018,8,30,12,30,349.0,387.0,2.4,20.2,693.0,737.44,555.31
2018,8,30,12,45,455.5,332.0,2.6,20.2,727.0,810.86,610.47
2018,8,30,13,0,562.0,277.0,2.8,20.2,761.0,871.81,656.78
2018,8,30,13,15,440.0,321.0,2.95,20.2,695.5,804.95,608.31
2018,8,30,13,30,318.0,365.0,3.1,20.2,630.0,719.28,546.68
2018,8,30,13,45,311.5,352.0,3.25,20.15,605.0,703.17,537.27
2018,8,30,14,0,305.0,339.0,3.4,20.1,580.0,685.26,526.02
2018,8,30,14,15,565.0,232.5,3.6,20.0,657.0,848.96,652.13
2018,8,30,14,30,825.0,126.0,3.8,19.9,734.0,986.49,750.0
2018,8,30,14,45,813.0,123.0,4.0,19.8,696.5,960.84,734.25
2018,8,30,15,0,801.0,120.0,4.2,19.7,659.0,932.04,717.42
2018,8,30,15,15,784.5,117.0,4.2,19.7,616.0,896.07,694.06
2018,8,30,15,30,768.0,114.0,4.2,19.7,573.0,857.59,668.78
2018,8,30,15,45,747.5,109.5,4.55,19.35,526.0,816.47,644.12
2018,8,30,16,0,727.0,105.0,4.9,19.0,479.0,768.94,614.13
2018,8,30,16,15,700.0,99.0,5.0,18.75,429.0,713.0,575.32
2018,8,30,16,30,673.0,93.0,5.1,18.5,379.0,656.64,535.17
2018,8,30,16,45,633.5,87.5,5.2,18.3,328.0,591.73,486.87
2018,8,30,17,0,594.0,82.0,5.3,18.1,277.0,528.24,436.75
2018,8,30,17,15,536.0,73.5,5.3,17.8,226.0,451.46,373.94
2018,8,30,17,30,478.0,65.0,5.3,17.5,175.0,378.94,312.37
2018,8,30,17,45,393.5,54.5,5.3,17.25,129.0,295.13,239.51
2018,8,30,18,0,309.0,44.0,5.3,17.0,83.0,219.81,171.72
2018,8,30,18,15,195.0,29.0,5.25,16.85,49.5,135.16,80.83
2018,8,30,18,30,81.0,14.0,5.2,16.7,16.0,41.28,0.0
2018,8,30,18,45,40.5,7.0,5.1,16.5,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.95,16.25,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.7,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.65,15.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,8,31,5,45,14.0,3.0,5.25,15.75,4.0,2.73,0.0
2018,8,31,6,0,28.0,6.0,5.4,15.9,8.0,4.63,0.0
2018,8,31,6,15,14.0,10.0,5.4,16.0,11.0,9.05,1.92
2018,8,31,6,30,0.0,14.0,5.4,16.1,14.0,12.3,5.08
2018,8,31,6,45,0.0,20.5,5.4,16.25,20.5,18.02,10.3
2018,8,31,7,0,0.0,27.0,5.4,16.4,27.0,23.76,15.49
2018,8,31,7,15,0.0,36.0,5.35,16.6,36.0,31.72,22.57
2018,8,31,7,30,0.0,45.0,5.3,16.8,45.0,39.69,29.58
2018,8,31,7,45,0.0,60.5,5.25,17.0,60.5,53.45,39.59
2018,8,31,8,0,0.0,76.0,5.2,17.2,76.0,67.23,50.98
2018,8,31,8,15,0.0,107.0,5.05,17.5,107.0,93.65,72.69
2018,8,31,8,30,0.0,138.0,4.9,17.8,138.0,119.79,93.85
2018,8,31,8,45,3.0,162.0,4.75,18.05,164.0,141.24,110.83
2018,8,31,9,0,6.0,186.0,4.6,18.3,190.0,163.3,128.18
2018,8,31,9,15,9.0,204.5,4.45,18.55,210.5,181.39,142.2
2018,8,31,9,30,12.0,223.0,4.3,18.8,231.0,200.02,156.57
2018,8,31,9,45,21.5,257.0,4.15,19.1,272.5,235.78,184.33
2018,8,31,10,0,31.0,291.0,4.0,19.4,314.0,273.82,213.57
2018,8,31,10,15,67.5,331.5,4.05,19.6,385.0,336.42,262.04
2018,8,31,10,30,104.0,372.0,4.1,19.8,456.0,403.73,313.47
2018,8,31,10,45,147.0,387.0,4.1,20.0,509.0,462.34,357.94
2018,8,31,11,0,190.0,402.0,4.1,20.2,562.0,520.8,401.84
2018,8,31,11,15,235.0,404.5,4.35,20.3,605.5,572.61,441.29
2018,8,31,11,30,280.0,407.0,4.6,20.4,649.0,636.03,489.1
2018,8,31,11,45,331.0,389.0,4.8,20.5,677.5,679.37,522.47
2018,8,31,12,0,382.0,371.0,5.0,20.6,706.0,723.96,556.8
2018,8,31,12,15,561.5,282.0,5.3,20.55,773.0,831.53,640.87
2018,8,31,12,30,741.0,193.0,5.6,20.5,840.0,935.59,719.26
2018,8,31,12,45,838.5,142.5,5.85,20.5,867.5,989.65,758.51
2018,8,31,13,0,936.0,92.0,6.1,20.5,895.0,1037.21,793.49
2018,8,31,13,15,867.5,125.0,6.35,20.35,857.5,1015.34,780.5
2018,8,31,13,30,799.0,158.0,6.6,20.2,820.0,1000.87,772.98
2018,8,31,13,45,720.5,185.5,6.85,20.1,769.0,962.83,748.33
2018,8,31,14,0,642.0,213.0,7.1,20.0,718.0,914.25,715.73
2018,8,31,14,15,772.5,150.0,7.25,19.8,733.5,967.18,756.74
2018,8,31,14,30,903.0,87.0,7.4,19.6,749.0,1008.38,788.98
2018,8,31,14,45,838.5,105.5,7.55,19.4,695.5,954.96,752.76
2018,8,31,15,0,774.0,124.0,7.7,19.2,642.0,910.35,722.92
2018,8,31,15,15,574.0,172.5,7.7,19.2,542.5,767.04,617.03
2018,8,31,15,30,374.0,221.0,7.7,19.2,443.0,599.91,485.78
2018,8,31,15,45,538.0,160.0,7.75,18.8,450.5,681.96,556.42
2018,8,31,16,0,702.0,99.0,7.8,18.4,458.0,739.77,604.26
2018,8,31,16,15,669.5,96.0,7.75,18.1,409.5,683.99,562.95
2018,8,31,16,30,637.0,93.0,7.7,17.8,361.0,628.29,521.22
2018,8,31,16,45,535.5,93.5,7.65,17.55,298.0,526.91,440.34
2018,8,31,17,0,434.0,94.0,7.6,17.3,235.0,426.93,357.83
2018,8,31,17,15,505.0,72.5,7.5,17.0,207.5,430.11,360.19
2018,8,31,17,30,576.0,51.0,7.4,16.7,180.0,418.63,348.12
2018,8,31,17,45,490.5,43.5,7.3,16.4,133.0,333.28,272.26
2018,8,31,18,0,405.0,36.0,7.2,16.1,86.0,256.37,200.9
2018,8,31,18,15,263.5,25.0,7.05,15.95,51.5,156.79,85.35
2018,8,31,18,30,122.0,14.0,6.9,15.8,17.0,55.53,0.0
2018,8,31,18,45,61.0,7.0,6.75,15.7,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,6.45,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,6.15,15.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.8,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,5.45,15.25,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,1,5,45,73.5,9.0,3.45,15.35,13.0,8.19,0.0
2018,9,1,6,0,147.0,18.0,3.4,15.5,26.0,14.18,0.0
2018,9,1,6,15,97.5,16.0,3.3,15.7,24.0,12.26,4.58
2018,9,1,6,30,48.0,14.0,3.2,15.9,22.0,11.69,4.56
2018,9,1,6,45,24.0,18.5,3.1,16.1,22.5,16.42,8.9
2018,9,1,7,0,0.0,23.0,3.0,16.3,23.0,20.23,12.38
2018,9,1,7,15,0.0,30.0,2.9,16.5,30.0,26.42,17.9
2018,9,1,7,30,0.0,37.0,2.8,16.7,37.0,32.61,23.35
2018,9,1,7,45,0.0,48.5,2.65,16.9,48.5,42.8,30.66
2018,9,1,8,0,0.0,60.0,2.5,17.1,60.0,53.01,39.1
2018,9,1,8,15,0.0,81.0,2.55,17.3,81.0,71.69,54.5
2018,9,1,8,30,0.0,102.0,2.6,17.5,102.0,89.86,69.26
2018,9,1,8,45,0.0,119.0,2.6,17.75,119.0,104.54,80.99
2018,9,1,9,0,0.0,136.0,2.6,18.0,136.0,119.34,92.69
2018,9,1,9,15,0.5,150.0,2.8,18.15,150.5,131.91,102.55
2018,9,1,9,30,1.0,164.0,3.0,18.3,165.0,144.65,112.49
2018,9,1,9,45,3.0,175.0,3.15,18.5,177.5,155.74,121.06
2018,9,1,10,0,5.0,186.0,3.3,18.7,190.0,167.13,129.86
2018,9,1,10,15,7.0,203.0,3.45,18.8,208.5,184.1,143.12
2018,9,1,10,30,9.0,220.0,3.6,18.9,227.0,201.43,156.61
2018,9,1,10,45,13.0,251.0,3.75,19.0,261.5,233.08,181.31
2018,9,1,11,0,17.0,282.0,3.9,19.1,296.0,265.52,206.42
2018,9,1,11,15,17.5,288.0,4.1,19.2,303.0,273.09,212.11
2018,9,1,11,30,18.0,294.0,4.3,19.3,310.0,280.68,217.93
2018,9,1,11,45,19.0,302.0,4.45,19.35,318.5,290.6,225.62
2018,9,1,12,0,20.0,310.0,4.6,19.4,327.0,300.62,233.39
2018,9,1,12,15,22.5,318.5,4.75,19.45,338.0,312.62,242.79
2018,9,1,12,30,25.0,327.0,4.9,19.5,349.0,338.29,262.7
2018,9,1,12,45,23.5,318.0,5.05,19.5,338.5,316.28,245.92
2018,9,1,13,0,22.0,309.0,5.2,19.5,328.0,307.5,239.4
2018,9,1,13,15,23.5,309.0,5.3,19.5,329.0,310.34,241.94
2018,9,1,13,30,25.0,309.0,5.4,19.5,330.0,329.58,257.16
2018,9,1,13,45,80.0,279.0,5.55,19.45,342.5,355.75,280.44
2018,9,1,14,0,135.0,249.0,5.7,19.4,355.0,397.63,315.74
2018,9,1,14,15,479.0,192.5,5.75,19.3,545.5,726.56,576.25
2018,9,1,14,30,823.0,136.0,5.8,19.2,736.0,995.56,773.62
2018,9,1,14,45,810.0,133.0,5.9,19.1,698.0,968.82,755.5
2018,9,1,15,0,797.0,130.0,6.0,19.0,660.0,938.94,736.7
2018,9,1,15,15,687.5,138.0,6.0,19.0,573.5,834.41,662.16
2018,9,1,15,30,578.0,146.0,6.0,19.0,487.0,726.22,583.34
2018,9,1,15,45,386.0,154.5,6.15,18.65,374.0,541.16,441.2
2018,9,1,16,0,194.0,163.0,6.3,18.3,261.0,358.42,293.85
2018,9,1,16,15,280.5,143.5,6.25,18.0,269.0,399.63,330.78
2018,9,1,16,30,367.0,124.0,6.2,17.7,277.0,449.42,373.36
2018,9,1,16,45,394.0,110.0,6.2,17.45,254.0,436.74,364.15
2018,9,1,17,0,421.0,96.0,6.2,17.2,231.0,420.33,351.21
2018,9,1,17,15,340.0,86.0,6.15,16.9,182.0,337.24,281.22
2018,9,1,17,30,259.0,76.0,6.1,16.6,133.0,261.74,216.08
2018,9,1,17,45,173.0,58.5,6.05,16.25,92.0,171.6,138.18
2018,9,1,18,0,87.0,41.0,6.0,15.9,51.0,102.47,77.29
2018,9,1,18,15,50.0,24.5,5.95,15.75,29.5,53.0,20.95
2018,9,1,18,30,13.0,8.0,5.9,15.6,8.0,11.82,0.0
2018,9,1,18,45,6.5,4.0,5.85,15.45,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,5,45,7.0,5.0,2.35,14.7,5.5,4.55,0.0
2018,9,2,6,0,14.0,10.0,2.3,14.9,11.0,8.91,0.0
2018,9,2,6,15,7.0,20.5,2.25,15.15,21.0,18.41,9.66
2018,9,2,6,30,0.0,31.0,2.2,15.4,31.0,27.32,18.23
2018,9,2,6,45,7.5,47.5,2.2,15.65,49.5,41.81,31.37
2018,9,2,7,0,15.0,64.0,2.2,15.9,68.0,54.64,42.93
2018,9,2,7,15,7.5,78.5,2.15,16.2,80.5,67.92,54.67
2018,9,2,7,30,0.0,93.0,2.1,16.5,93.0,80.0,65.13
2018,9,2,7,45,1.5,115.0,2.1,16.8,115.5,97.93,76.83
2018,9,2,8,0,3.0,137.0,2.1,17.1,138.0,116.68,91.87
2018,9,2,8,15,10.0,163.0,2.05,17.35,168.0,139.85,110.08
2018,9,2,8,30,17.0,189.0,2.0,17.6,198.0,164.28,129.12
2018,9,2,8,45,17.5,203.0,1.95,17.85,213.0,178.56,140.12
2018,9,2,9,0,18.0,217.0,1.9,18.1,228.0,192.91,151.12
2018,9,2,9,15,20.0,234.0,1.9,18.35,247.0,210.45,164.54
2018,9,2,9,30,22.0,251.0,1.9,18.6,266.0,228.35,178.13
2018,9,2,9,45,26.0,269.5,1.9,18.85,288.0,248.82,193.63
2018,9,2,10,0,30.0,288.0,1.9,19.1,310.0,271.08,210.39
2018,9,2,10,15,30.0,299.0,1.9,19.3,322.0,284.99,220.61
2018,9,2,10,30,30.0,310.0,1.9,19.5,334.0,298.99,230.86
2018,9,2,10,45,39.5,335.0,1.9,19.65,367.5,332.71,256.22
2018,9,2,11,0,49.0,360.0,1.9,19.8,401.0,367.86,282.32
2018,9,2,11,15,43.5,357.0,1.95,19.95,394.0,365.77,280.28
2018,9,2,11,30,38.0,354.0,2.0,20.1,387.0,362.91,277.84
2018,9,2,11,45,48.5,370.5,2.1,20.2,412.5,392.41,300.13
2018,9,2,12,0,59.0,387.0,2.2,20.3,438.0,422.86,322.88
2018,9,2,12,15,118.0,387.0,2.35,20.35,489.0,496.33,378.92
2018,9,2,12,30,177.0,387.0,2.5,20.4,540.0,559.99,427.06
2018,9,2,12,45,169.5,389.0,2.65,20.4,534.5,562.14,428.68
2018,9,2,13,0,162.0,391.0,2.8,20.4,529.0,563.29,429.98
2018,9,2,13,15,118.0,382.5,2.95,20.35,482.0,515.61,394.72
2018,9,2,13,30,74.0,374.0,3.1,20.3,435.0,448.84,345.06
2018,9,2,13,45,97.0,336.0,3.3,20.2,413.5,434.07,336.45
2018,9,2,14,0,120.0,298.0,3.5,20.1,392.0,436.11,340.06
2018,9,2,14,15,306.0,247.0,3.65,19.95,472.5,585.83,459.36
2018,9,2,14,30,492.0,196.0,3.8,19.8,553.0,731.72,571.84
2018,9,2,14,45,299.5,216.5,3.95,19.65,430.5,541.33,427.9
2018,9,2,15,0,107.0,237.0,4.1,19.5,308.0,358.65,284.3
2018,9,2,15,15,73.5,233.5,4.1,19.5,280.5,306.27,243.47
2018,9,2,15,30,40.0,230.0,4.1,19.5,253.0,272.64,216.39
2018,9,2,15,45,59.0,213.5,4.25,19.1,244.5,272.22,217.97
2018,9,2,16,0,78.0,197.0,4.4,18.7,236.0,270.39,218.31
2018,9,2,16,15,93.0,180.5,4.4,18.4,222.0,263.77,214.38
2018,9,2,16,30,108.0,164.0,4.4,18.1,208.0,269.27,219.99
2018,9,2,16,45,148.5,140.0,4.4,17.8,192.0,267.76,220.5
2018,9,2,17,0,189.0,116.0,4.4,17.5,176.0,274.19,226.75
2018,9,2,17,15,203.5,95.5,4.35,17.15,149.0,250.82,207.29
2018,9,2,17,30,218.0,75.0,4.3,16.8,122.0,225.21,184.8
2018,9,2,17,45,164.0,58.0,4.25,16.45,87.5,166.72,133.44
2018,9,2,18,0,110.0,41.0,4.2,16.1,53.0,114.09,85.8
2018,9,2,18,15,61.5,24.5,4.15,15.9,30.5,63.72,18.38
2018,9,2,18,30,13.0,8.0,4.1,15.7,8.0,11.79,0.0
2018,9,2,18,45,6.5,4.0,4.05,15.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.0,1.45,14.6,4.0,3.64,0.0
2018,9,3,6,0,9.0,8.0,1.4,14.8,8.0,7.2,0.0
2018,9,3,6,15,4.5,15.5,1.4,15.0,15.5,13.9,5.85
2018,9,3,6,30,0.0,23.0,1.4,15.2,23.0,20.24,12.06
2018,9,3,6,45,0.0,36.0,1.4,15.45,36.0,31.73,22.51
2018,9,3,7,0,0.0,49.0,1.4,15.7,49.0,43.25,32.9
2018,9,3,7,15,0.0,63.5,1.4,15.9,63.5,55.99,44.22
2018,9,3,7,30,0.0,78.0,1.4,16.1,78.0,68.24,54.92
2018,9,3,7,45,0.0,96.5,1.4,16.35,96.5,83.61,65.04
2018,9,3,8,0,0.0,115.0,1.4,16.6,115.0,99.27,77.75
2018,9,3,8,15,3.5,143.5,1.4,16.8,145.5,123.6,97.25
2018,9,3,8,30,7.0,172.0,1.4,17.0,176.0,148.7,117.08
2018,9,3,8,45,12.5,195.5,1.45,17.25,203.0,171.15,134.52
2018,9,3,9,0,18.0,219.0,1.5,17.5,230.0,194.57,152.63
2018,9,3,9,15,24.0,241.0,1.55,17.75,257.0,217.91,170.56
2018,9,3,9,30,30.0,263.0,1.6,18.0,284.0,241.11,188.28
2018,9,3,9,45,47.0,295.0,1.6,18.2,329.5,281.43,219.14
2018,9,3,10,0,64.0,327.0,1.6,18.4,375.0,324.37,251.61
2018,9,3,10,15,97.0,352.5,1.65,18.6,428.0,374.2,289.27
2018,9,3,10,30,130.0,378.0,1.7,18.8,481.0,432.1,332.45
2018,9,3,10,45,164.0,390.0,1.8,19.0,524.0,478.95,367.27
2018,9,3,11,0,198.0,402.0,1.9,19.2,567.0,528.66,403.93
2018,9,3,11,15,182.5,409.5,1.95,19.3,563.5,536.58,409.0
2018,9,3,11,30,167.0,417.0,2.0,19.4,560.0,542.77,413.03
2018,9,3,11,45,192.5,419.0,2.1,19.5,585.0,578.13,439.37
2018,9,3,12,0,218.0,421.0,2.2,19.6,610.0,614.33,466.0
2018,9,3,12,15,257.0,412.5,2.25,19.65,635.0,666.14,503.7
2018,9,3,12,30,296.0,404.0,2.3,19.7,660.0,706.54,533.18
2018,9,3,12,45,304.5,397.0,2.4,19.75,657.5,718.51,542.33
2018,9,3,13,0,313.0,390.0,2.5,19.8,655.0,729.07,550.79
2018,9,3,13,15,265.5,390.5,2.6,19.8,612.0,689.84,522.89
2018,9,3,13,30,218.0,391.0,2.7,19.8,569.0,631.05,481.23
2018,9,3,13,45,230.0,363.5,2.85,19.75,546.5,617.24,473.75
2018,9,3,14,0,242.0,336.0,3.0,19.7,524.0,620.09,477.7
2018,9,3,14,15,511.5,238.5,3.15,19.55,614.5,802.6,618.24
2018,9,3,14,30,781.0,141.0,3.3,19.4,705.0,958.98,730.33
2018,9,3,14,45,766.5,138.0,3.4,19.25,667.0,931.21,712.44
2018,9,3,15,0,752.0,135.0,3.5,19.1,629.0,906.81,698.36
2018,9,3,15,15,733.5,131.0,3.5,19.1,586.0,868.65,673.45
2018,9,3,15,30,715.0,127.0,3.5,19.1,543.0,828.29,646.84
2018,9,3,15,45,690.0,122.5,3.7,18.65,496.0,779.71,615.95
2018,9,3,16,0,665.0,118.0,3.9,18.2,449.0,729.96,583.33
2018,9,3,16,15,632.5,111.5,3.9,18.0,399.0,670.99,541.59
2018,9,3,16,30,600.0,105.0,3.9,17.8,349.0,612.16,498.91
2018,9,3,16,45,556.0,97.0,3.9,17.55,298.5,543.89,446.54
2018,9,3,17,0,512.0,89.0,3.9,17.3,248.0,477.62,393.99
2018,9,3,17,15,451.0,78.5,3.85,17.0,199.0,396.85,327.84
2018,9,3,17,30,390.0,68.0,3.8,16.7,150.0,326.6,267.88
2018,9,3,17,45,305.5,53.5,3.75,16.45,106.5,244.99,196.86
2018,9,3,18,0,221.0,39.0,3.7,16.2,63.0,172.88,130.73
2018,9,3,18,15,122.5,23.0,3.6,16.05,35.0,92.13,12.39
2018,9,3,18,30,24.0,7.0,3.5,15.9,7.0,14.67,0.0
2018,9,3,18,45,12.0,3.5,3.35,15.75,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,4,5,45,2.0,3.0,1.8,14.9,3.0,2.73,0.0
2018,9,4,6,0,4.0,6.0,1.8,15.1,6.0,5.37,0.0
2018,9,4,6,15,28.5,15.5,1.85,15.35,19.5,13.74,5.6
2018,9,4,6,30,53.0,25.0,1.9,15.6,33.0,20.47,12.2
2018,9,4,6,45,42.0,33.0,1.9,15.9,41.0,28.47,19.55
2018,9,4,7,0,31.0,41.0,1.9,16.2,49.0,36.61,26.93
2018,9,4,7,15,15.5,51.5,1.85,16.4,55.5,45.39,34.75
2018,9,4,7,30,0.0,62.0,1.8,16.6,62.0,54.78,42.98
2018,9,4,7,45,0.0,80.5,1.75,16.85,80.5,70.81,54.24
2018,9,4,8,0,0.0,99.0,1.7,17.1,99.0,86.43,67.0
2018,9,4,8,15,0.0,116.0,1.65,17.4,116.0,100.97,78.68
2018,9,4,8,30,0.0,133.0,1.6,17.7,133.0,115.66,90.31
2018,9,4,8,45,2.0,154.5,1.55,17.95,155.5,134.78,105.35
2018,9,4,9,0,4.0,176.0,1.5,18.2,178.0,154.37,120.6
2018,9,4,9,15,11.0,207.0,1.45,18.5,214.0,184.41,143.91
2018,9,4,9,30,18.0,238.0,1.4,18.8,250.0,215.67,167.89
2018,9,4,9,45,21.5,257.0,1.4,19.05,272.5,236.07,183.25
2018,9,4,10,0,25.0,276.0,1.4,19.3,295.0,257.05,198.98
2018,9,4,10,15,38.5,304.5,1.4,19.55,334.5,295.63,228.13
2018,9,4,10,30,52.0,333.0,1.4,19.8,374.0,335.03,257.48
2018,9,4,10,45,96.0,365.0,1.4,20.0,443.5,401.69,307.39
2018,9,4,11,0,140.0,397.0,1.4,20.2,513.0,480.0,364.6
2018,9,4,11,15,148.5,406.5,1.5,20.35,531.5,506.79,383.68
2018,9,4,11,30,157.0,416.0,1.6,20.5,550.0,533.92,403.29
2018,9,4,11,45,159.5,420.0,1.65,20.65,557.0,550.6,415.06
2018,9,4,12,0,162.0,424.0,1.7,20.8,564.0,566.84,426.57
2018,9,4,12,15,149.5,423.0,1.9,20.85,552.0,563.42,424.65
2018,9,4,12,30,137.0,422.0,2.1,20.9,540.0,558.61,421.79
2018,9,4,12,45,130.0,415.0,2.25,21.0,526.0,551.67,417.33
2018,9,4,13,0,123.0,408.0,2.4,21.1,512.0,543.61,412.07
2018,9,4,13,15,104.0,393.0,2.6,21.05,479.5,496.8,378.84
2018,9,4,13,30,85.0,378.0,2.8,21.0,447.0,465.28,356.33
2018,9,4,13,45,131.0,343.0,3.05,20.95,446.0,494.88,381.25
2018,9,4,14,0,177.0,308.0,3.3,20.9,445.0,505.5,392.14
2018,9,4,14,15,511.5,210.0,3.5,20.75,582.0,770.72,596.36
2018,9,4,14,30,846.0,112.0,3.7,20.6,719.0,990.25,751.48
2018,9,4,14,45,832.5,110.0,3.9,20.4,680.5,963.51,734.72
2018,9,4,15,0,819.0,108.0,4.1,20.2,642.0,933.63,717.59
2018,9,4,15,15,762.5,112.5,4.1,20.2,583.0,868.18,673.47
2018,9,4,15,30,706.0,117.0,4.1,20.2,524.0,807.56,632.3
2018,9,4,15,45,530.0,128.5,4.25,19.75,419.5,645.65,516.39
2018,9,4,16,0,354.0,140.0,4.4,19.3,315.0,484.4,393.4
2018,9,4,16,15,263.0,137.0,4.4,18.95,259.0,377.71,309.64
2018,9,4,16,30,172.0,134.0,4.4,18.6,203.0,281.76,231.65
2018,9,4,16,45,175.0,120.0,4.4,18.25,181.5,275.41,227.15
2018,9,4,17,0,178.0,106.0,4.4,17.9,160.0,254.34,210.06
2018,9,4,17,15,156.0,90.0,4.35,17.5,131.0,214.44,176.29
2018,9,4,17,30,134.0,74.0,4.3,17.1,102.0,166.3,134.94
2018,9,4,17,45,84.0,54.5,4.3,16.75,70.5,112.05,87.6
2018,9,4,18,0,34.0,35.0,4.3,16.4,39.0,54.98,37.69
2018,9,4,18,15,21.5,20.0,4.15,16.2,22.0,34.66,0.0
2018,9,4,18,30,9.0,5.0,4.0,16.0,5.0,7.65,0.0
2018,9,4,18,45,4.5,2.5,3.9,15.85,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.7,14.45,2.0,1.82,0.0
2018,9,5,6,0,0.0,4.0,1.6,14.6,4.0,3.5,0.0
2018,9,5,6,15,0.0,8.5,1.5,14.8,8.5,7.46,0.41
2018,9,5,6,30,0.0,13.0,1.4,15.0,13.0,11.41,4.33
2018,9,5,6,45,0.0,19.0,1.35,15.25,19.0,16.7,9.19
2018,9,5,7,0,0.0,25.0,1.3,15.5,25.0,22.0,14.02
2018,9,5,7,15,0.0,28.5,1.25,15.75,28.5,25.09,16.81
2018,9,5,7,30,0.0,32.0,1.2,16.0,32.0,28.19,19.54
2018,9,5,7,45,0.0,45.0,1.15,16.25,45.0,39.7,28.17
2018,9,5,8,0,0.0,58.0,1.1,16.5,58.0,51.24,37.76
2018,9,5,8,15,0.0,78.5,1.2,16.8,78.5,69.47,52.79
2018,9,5,8,30,0.0,99.0,1.3,17.1,99.0,87.29,67.26
2018,9,5,8,45,0.0,108.5,1.4,17.35,108.5,95.61,73.78
2018,9,5,9,0,0.0,118.0,1.5,17.6,118.0,103.99,80.32
2018,9,5,9,15,0.5,134.5,1.7,17.8,135.0,118.65,91.92
2018,9,5,9,30,1.0,151.0,1.9,18.0,152.0,133.49,103.59
2018,9,5,9,45,4.0,178.0,2.1,18.25,181.0,158.95,123.66
2018,9,5,10,0,7.0,205.0,2.3,18.5,210.0,185.01,144.02
2018,9,5,10,15,13.0,239.0,2.45,18.6,249.0,219.73,171.16
2018,9,5,10,30,19.0,273.0,2.6,18.7,288.0,255.53,198.88
2018,9,5,10,45,26.0,301.0,2.8,18.8,322.0,292.7,227.52
2018,9,5,11,0,33.0,329.0,3.0,18.9,356.0,327.69,254.28
2018,9,5,11,15,32.5,332.0,3.1,18.95,359.0,334.2,259.03
2018,9,5,11,30,32.0,335.0,3.2,19.0,362.0,340.55,263.79
2018,9,5,11,45,32.0,339.5,3.3,19.05,367.0,348.66,269.92
2018,9,5,12,0,32.0,344.0,3.4,19.1,372.0,356.71,276.03
2018,9,5,12,15,30.5,339.5,3.5,19.05,366.0,354.26,274.28
2018,9,5,12,30,29.0,335.0,3.6,19.0,360.0,351.45,272.33
2018,9,5,12,45,27.5,327.5,3.75,18.95,351.0,345.23,267.87
2018,9,5,13,0,26.0,320.0,3.9,18.9,342.0,338.66,263.16
2018,9,5,13,15,87.5,304.0,4.0,18.8,375.5,402.57,315.02
2018,9,5,13,30,149.0,288.0,4.1,18.7,409.0,450.73,354.43
2018,9,5,13,45,86.0,283.5,4.25,18.6,353.0,384.75,302.35
2018,9,5,14,0,23.0,279.0,4.4,18.5,297.0,284.44,223.02
2018,9,5,14,15,18.0,254.0,4.45,18.35,267.5,255.32,200.75
2018,9,5,14,30,13.0,229.0,4.5,18.2,238.0,226.12,178.05
2018,9,5,14,45,13.5,224.0,4.6,18.0,233.0,222.5,175.8
2018,9,5,15,0,14.0,219.0,4.7,17.8,228.0,218.96,173.58
2018,9,5,15,15,16.0,210.5,4.7,17.8,220.0,213.29,169.59
2018,9,5,15,30,18.0,202.0,4.7,17.8,212.0,207.62,165.61
2018,9,5,15,45,21.5,190.5,4.85,17.4,201.5,200.08,160.45
2018,9,5,16,0,25.0,179.0,5.0,17.0,191.0,192.42,155.13
2018,9,5,16,15,38.5,163.5,5.0,16.75,180.0,200.54,162.92
2018,9,5,16,30,52.0,148.0,5.0,16.5,169.0,194.49,158.97
2018,9,5,16,45,62.5,131.0,5.0,16.25,152.5,183.26,150.37
2018,9,5,17,0,73.0,114.0,5.0,16.0,136.0,171.04,140.55
2018,9,5,17,15,62.5,92.0,4.95,15.75,108.0,137.89,112.22
2018,9,5,17,30,52.0,70.0,4.9,15.5,80.0,105.25,83.82
2018,9,5,17,45,39.0,49.5,4.85,15.25,56.0,73.81,56.06
2018,9,5,18,0,26.0,29.0,4.8,15.0,32.0,42.48,27.54
2018,9,5,18,15,17.0,16.5,4.75,14.85,18.0,23.52,0.0
2018,9,5,18,30,8.0,4.0,4.7,14.7,4.0,6.38,0.0
2018,9,5,18,45,4.0,2.0,4.6,14.6,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.6,13.55,1.5,1.36,0.0
2018,9,6,6,0,0.0,3.0,2.5,13.7,3.0,2.63,0.0
2018,9,6,6,15,0.0,6.5,2.4,13.85,6.5,5.7,0.0
2018,9,6,6,30,0.0,10.0,2.3,14.0,10.0,8.77,2.02
2018,9,6,6,45,0.0,15.0,2.25,14.2,15.0,13.18,6.08
2018,9,6,7,0,0.0,20.0,2.2,14.4,20.0,17.58,10.12
2018,9,6,7,15,0.0,29.0,2.2,14.65,29.0,25.53,17.27
2018,9,6,7,30,0.0,38.0,2.2,14.9,38.0,33.49,24.35
2018,9,6,7,45,0.0,46.0,2.15,15.2,46.0,40.58,29.03
2018,9,6,8,0,0.0,54.0,2.1,15.5,54.0,47.69,34.91
2018,9,6,8,15,0.0,88.0,2.25,15.8,88.0,77.74,59.94
2018,9,6,8,30,0.0,122.0,2.4,16.1,122.0,106.55,83.52
2018,9,6,8,45,1.5,148.5,2.5,16.45,149.5,129.67,102.02
2018,9,6,9,0,3.0,175.0,2.6,16.8,177.0,153.21,120.66
2018,9,6,9,15,8.5,199.5,2.8,17.1,205.0,177.17,139.46
2018,9,6,9,30,14.0,224.0,3.0,17.4,233.0,202.07,158.9
2018,9,6,9,45,13.5,231.5,3.2,17.65,241.0,210.16,164.94
2018,9,6,10,0,13.0,239.0,3.4,17.9,249.0,218.16,170.92
2018,9,6,10,15,12.5,241.0,3.6,18.1,250.5,221.25,173.04
2018,9,6,10,30,12.0,243.0,3.8,18.3,252.0,224.18,175.07
2018,9,6,10,45,15.5,264.5,3.95,18.45,277.0,247.4,193.13
2018,9,6,11,0,19.0,286.0,4.1,18.6,302.0,271.21,211.53
2018,9,6,11,15,20.5,295.5,4.2,18.75,313.0,282.95,220.44
2018,9,6,11,30,22.0,305.0,4.3,18.9,324.0,294.86,229.53
2018,9,6,11,45,36.5,336.5,4.4,19.0,368.0,350.02,272.32
2018,9,6,12,0,51.0,368.0,4.5,19.1,412.0,398.24,309.33
2018,9,6,12,15,57.5,376.0,4.5,19.15,425.5,416.76,323.43
2018,9,6,12,30,64.0,384.0,4.5,19.2,439.0,435.6,337.84
2018,9,6,12,45,59.5,376.5,4.5,19.3,427.0,427.68,331.72
2018,9,6,13,0,55.0,369.0,4.5,19.4,415.0,419.17,325.28
2018,9,6,13,15,61.0,366.0,4.55,19.45,416.0,425.52,330.66
2018,9,6,13,30,67.0,363.0,4.6,19.5,417.0,431.73,335.95
2018,9,6,13,45,127.0,333.0,4.65,19.5,431.5,480.75,375.98
2018,9,6,14,0,187.0,303.0,4.7,19.5,446.0,510.8,401.61
2018,9,6,14,15,542.5,196.0,4.7,19.5,586.0,794.58,622.55
2018,9,6,14,30,898.0,89.0,4.7,19.5,726.0,1003.73,771.0
2018,9,6,14,45,886.5,87.5,4.7,19.45,687.5,978.54,753.68
2018,9,6,15,0,875.0,86.0,4.7,19.4,649.0,950.06,735.75
2018,9,6,15,15,859.5,83.5,4.7,19.4,605.0,913.55,711.93
2018,9,6,15,30,844.0,81.0,4.7,19.4,561.0,874.4,686.08
2018,9,6,15,45,823.0,78.5,4.75,19.15,512.5,836.42,661.77
2018,9,6,16,0,802.0,76.0,4.8,18.9,464.0,787.95,629.25
2018,9,6,16,15,772.0,73.0,4.85,18.65,412.5,730.17,589.02
2018,9,6,16,30,742.0,70.0,4.9,18.4,361.0,672.01,547.4
2018,9,6,16,45,700.0,65.5,4.9,18.15,308.5,603.41,496.1
2018,9,6,17,0,658.0,61.0,4.9,17.9,256.0,540.23,446.39
2018,9,6,17,15,595.5,55.0,4.9,17.55,204.5,461.21,380.98
2018,9,6,17,30,533.0,49.0,4.9,17.2,153.0,387.02,316.82
2018,9,6,17,45,396.5,39.5,4.85,16.85,103.5,276.18,220.72
2018,9,6,18,0,260.0,30.0,4.8,16.5,54.0,180.18,129.82
2018,9,6,18,15,145.0,17.0,4.8,16.3,29.0,90.15,0.0
2018,9,6,18,30,30.0,4.0,4.8,16.1,4.0,3.64,0.0
2018,9,6,18,45,15.0,2.0,4.75,15.9,2.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,5,45,5.5,2.0,2.85,13.9,2.0,0.0,0.0
2018,9,7,6,0,11.0,4.0,2.8,14.1,4.0,3.64,0.0
2018,9,7,6,15,5.5,9.0,2.8,14.35,9.0,8.06,0.74
2018,9,7,6,30,0.0,14.0,2.8,14.6,14.0,12.3,5.06
2018,9,7,6,45,0.0,21.0,2.85,14.9,21.0,18.47,10.73
2018,9,7,7,0,0.0,28.0,2.9,15.2,28.0,24.64,16.36
2018,9,7,7,15,0.0,37.0,2.9,15.5,37.0,32.6,23.5
2018,9,7,7,30,0.0,46.0,2.9,15.8,46.0,40.58,30.54
2018,9,7,7,45,0.0,55.5,2.9,16.15,55.5,49.01,36.04
2018,9,7,8,0,0.0,65.0,2.9,16.5,65.0,57.45,42.97
2018,9,7,8,15,0.0,90.0,2.95,16.8,90.0,79.41,61.1
2018,9,7,8,30,0.0,115.0,3.0,17.1,115.0,100.72,78.43
2018,9,7,8,45,1.5,144.5,3.0,17.4,145.5,126.34,99.01
2018,9,7,9,0,3.0,174.0,3.0,17.7,176.0,152.39,119.68
2018,9,7,9,15,5.0,187.5,3.05,18.0,191.0,165.67,129.87
2018,9,7,9,30,7.0,201.0,3.1,18.3,206.0,179.28,140.31
2018,9,7,9,45,9.0,214.5,3.15,18.55,221.0,193.22,151.0
2018,9,7,10,0,11.0,228.0,3.2,18.8,236.0,207.48,161.9
2018,9,7,10,15,16.0,254.0,3.25,19.0,266.0,234.97,183.2
2018,9,7,10,30,21.0,280.0,3.3,19.2,296.0,263.31,204.99
2018,9,7,10,45,31.0,309.5,3.35,19.45,334.5,304.62,236.67
2018,9,7,11,0,41.0,339.0,3.4,19.7,373.0,343.78,266.36
2018,9,7,11,15,46.0,353.5,3.5,19.8,392.0,366.18,283.23
2018,9,7,11,30,51.0,368.0,3.6,19.9,411.0,389.18,300.55
2018,9,7,11,45,55.5,375.5,3.7,20.05,422.5,405.39,312.7
2018,9,7,12,0,60.0,383.0,3.8,20.2,434.0,421.85,325.06
2018,9,7,12,15,87.0,396.5,4.0,20.25,470.5,465.76,358.94
2018,9,7,12,30,114.0,410.0,4.2,20.3,507.0,525.84,404.37
2018,9,7,12,45,108.0,404.0,4.45,20.4,495.0,504.55,388.97
2018,9,7,13,0,102.0,398.0,4.7,20.5,483.0,497.22,384.11
2018,9,7,13,15,102.5,376.5,4.9,20.45,460.5,478.96,371.51
2018,9,7,13,30,103.0,355.0,5.1,20.4,438.0,459.85,358.22
2018,9,7,13,45,143.5,327.0,5.35,20.35,438.5,491.27,384.62
2018,9,7,14,0,184.0,299.0,5.6,20.3,439.0,503.68,396.76
2018,9,7,14,15,547.0,194.5,5.8,20.2,585.5,797.44,628.22
2018,9,7,14,30,910.0,90.0,6.0,20.1,732.0,1016.33,787.66
2018,9,7,14,45,898.5,88.5,6.15,20.0,693.0,990.88,771.23
2018,9,7,15,0,887.0,87.0,6.3,19.9,654.0,962.1,753.66
2018,9,7,15,15,871.5,84.0,6.3,19.9,609.0,924.64,728.56
2018,9,7,15,30,856.0,81.0,6.3,19.9,564.0,884.48,701.33
2018,9,7,15,45,834.5,78.5,6.45,19.6,515.0,845.64,676.26
2018,9,7,16,0,813.0,76.0,6.6,19.3,466.0,796.29,642.71
2018,9,7,16,15,783.5,72.5,6.6,19.0,414.0,737.82,600.89
2018,9,7,16,30,754.0,69.0,6.6,18.7,362.0,678.91,557.71
2018,9,7,16,45,697.5,66.0,6.55,18.45,306.0,601.19,498.11
2018,9,7,17,0,641.0,63.0,6.5,18.2,250.0,530.58,441.19
2018,9,7,17,15,527.5,58.5,6.4,17.8,191.5,422.74,351.02
2018,9,7,17,30,414.0,54.0,6.3,17.4,133.0,324.66,266.48
2018,9,7,17,45,255.0,39.0,6.15,17.05,83.0,198.87,158.06
2018,9,7,18,0,96.0,24.0,6.0,16.7,33.0,83.06,55.57
2018,9,7,18,15,61.0,14.0,5.85,16.5,18.5,36.8,0.0
2018,9,7,18,30,26.0,4.0,5.7,16.3,4.0,0.0,0.0
2018,9,7,18,45,13.0,2.0,5.55,16.1,2.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,5.25,15.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,8,5,45,101.5,9.0,4.75,14.7,13.0,0.0,0.0
2018,9,8,6,0,203.0,18.0,4.8,14.9,26.0,16.37,0.0
2018,9,8,6,15,348.5,27.0,4.85,15.2,65.5,22.06,11.47
2018,9,8,6,30,494.0,36.0,4.9,15.5,105.0,28.68,19.16
2018,9,8,6,45,486.5,48.0,4.95,15.8,140.0,37.23,27.16
2018,9,8,7,0,479.0,60.0,5.0,16.1,175.0,45.25,34.51
2018,9,8,7,15,391.5,87.5,5.0,16.35,196.5,63.61,50.83
2018,9,8,7,30,304.0,115.0,5.0,16.6,218.0,85.68,70.17
2018,9,8,7,45,286.0,141.5,4.95,16.85,251.0,110.21,82.77
2018,9,8,8,0,268.0,168.0,4.9,17.1,284.0,150.45,109.47
2018,9,8,8,15,315.5,181.0,4.9,17.35,333.5,189.65,137.88
2018,9,8,8,30,363.0,194.0,4.9,17.6,383.0,234.83,173.69
2018,9,8,8,45,415.5,199.0,4.9,17.85,434.5,279.31,210.26
2018,9,8,9,0,468.0,204.0,4.9,18.1,486.0,332.33,254.38
2018,9,8,9,15,639.0,160.0,4.9,18.3,573.0,399.73,308.77
2018,9,8,9,30,810.0,116.0,4.9,18.5,660.0,484.48,377.7
2018,9,8,9,45,861.5,102.0,4.95,18.7,708.5,548.24,430.56
2018,9,8,10,0,913.0,88.0,5.0,18.9,757.0,614.07,483.97
2018,9,8,10,15,921.0,89.5,5.05,19.05,786.5,669.79,528.26
2018,9,8,10,30,929.0,91.0,5.1,19.2,816.0,723.92,570.28
2018,9,8,10,45,933.5,92.5,5.15,19.35,838.0,773.69,606.75
2018,9,8,11,0,938.0,94.0,5.2,19.5,860.0,821.08,640.26
2018,9,8,11,15,941.0,94.5,5.3,19.6,874.0,863.66,670.48
2018,9,8,11,30,944.0,95.0,5.4,19.7,888.0,903.32,698.51
2018,9,8,11,45,944.5,95.0,5.55,19.8,893.5,937.15,722.68
2018,9,8,12,0,945.0,95.0,5.7,19.9,899.0,967.55,744.48
2018,9,8,12,15,947.5,93.5,5.85,20.0,897.5,994.67,764.06
2018,9,8,12,30,950.0,92.0,6.0,20.1,896.0,1018.16,781.21
2018,9,8,12,45,951.0,89.0,6.15,20.2,886.0,1034.77,793.68
2018,9,8,13,0,952.0,86.0,6.3,20.3,876.0,1047.4,803.55
2018,9,8,13,15,948.0,85.5,6.4,20.3,857.5,1053.79,809.21
2018,9,8,13,30,944.0,85.0,6.5,20.3,839.0,1056.1,812.22
2018,9,8,13,45,938.0,83.5,6.6,20.35,813.0,1051.17,810.15
2018,9,8,14,0,932.0,82.0,6.7,20.4,787.0,1042.2,805.42
2018,9,8,14,15,923.5,81.5,6.75,20.35,754.5,1027.97,797.11
2018,9,8,14,30,915.0,81.0,6.8,20.3,722.0,1009.99,786.25
2018,9,8,14,45,904.0,79.0,6.8,20.3,683.0,984.14,769.4
2018,9,8,15,0,893.0,77.0,6.8,20.3,644.0,954.91,750.15
2018,9,8,15,15,878.0,75.0,6.8,20.3,600.0,918.79,725.83
2018,9,8,15,30,863.0,73.0,6.8,20.3,556.0,879.95,699.38
2018,9,8,15,45,844.0,70.5,6.85,20.05,508.0,834.56,668.63
2018,9,8,16,0,825.0,68.0,6.9,19.8,460.0,787.32,635.96
2018,9,8,16,15,798.5,65.5,6.85,19.5,409.5,739.89,602.3
2018,9,8,16,30,772.0,63.0,6.8,19.2,359.0,683.98,561.25
2018,9,8,16,45,731.0,59.5,6.75,18.85,306.0,616.13,509.66
2018,9,8,17,0,690.0,56.0,6.7,18.5,253.0,549.65,456.77
2018,9,8,17,15,624.5,50.5,6.6,18.05,201.0,467.47,387.61
2018,9,8,17,30,559.0,45.0,6.5,17.6,149.0,395.09,323.63
