Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,17,45,446.5,37.0,6.45,17.2,103.0,297.46,236.67
2018,9,8,18,0,334.0,29.0,6.4,16.8,57.0,210.04,141.32
2018,9,8,18,15,188.0,17.5,6.3,16.55,31.0,89.72,0.0
2018,9,8,18,30,42.0,6.0,6.2,16.3,5.0,0.0,0.0
2018,9,8,18,45,21.0,3.0,6.15,16.05,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,6.1,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,6.0,15.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.7,15.15,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,5.55,15.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,5.45,14.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,5.25,14.25,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,5.35,14.15,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,5.05,13.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,9,5,45,11.0,3.5,4.9,14.4,4.0,0.0,0.0
2018,9,9,6,0,22.0,7.0,4.9,14.6,8.0,6.37,0.0
2018,9,9,6,15,28.5,18.0,4.85,14.9,21.0,15.7,6.31
2018,9,9,6,30,35.0,29.0,4.8,15.2,34.0,24.9,15.88
2018,9,9,6,45,49.0,43.5,4.75,15.45,53.5,36.61,26.64
2018,9,9,7,0,63.0,58.0,4.7,15.7,73.0,48.02,37.01
2018,9,9,7,15,32.5,79.5,4.6,15.95,87.5,66.72,53.66
2018,9,9,7,30,2.0,101.0,4.5,16.2,102.0,85.62,70.22
2018,9,9,7,45,39.0,131.5,4.4,16.45,148.5,106.61,83.74
2018,9,9,8,0,76.0,162.0,4.3,16.7,195.0,137.26,106.38
2018,9,9,8,15,153.0,190.0,4.25,17.0,266.0,174.65,132.85
2018,9,9,8,30,230.0,218.0,4.2,17.3,337.0,226.56,172.1
2018,9,9,8,45,233.0,237.5,4.1,17.55,367.5,261.47,201.16
2018,9,9,9,0,236.0,257.0,4.0,17.8,398.0,295.48,229.4
2018,9,9,9,15,255.0,275.5,4.05,18.05,437.5,337.83,263.66
2018,9,9,9,30,274.0,294.0,4.1,18.3,477.0,382.47,299.27
2018,9,9,9,45,366.0,282.5,4.2,18.55,541.0,441.95,346.26
2018,9,9,10,0,458.0,271.0,4.3,18.8,605.0,513.39,402.27
2018,9,9,10,15,609.5,221.5,4.4,19.0,684.5,596.78,467.86
2018,9,9,10,30,761.0,172.0,4.5,19.2,764.0,689.82,540.0
2018,9,9,10,45,859.0,133.0,4.6,19.45,818.5,762.42,595.54
2018,9,9,11,0,957.0,94.0,4.7,19.7,873.0,836.17,648.03
2018,9,9,11,15,924.0,111.5,4.85,19.85,874.0,867.01,669.61
2018,9,9,11,30,891.0,129.0,5.0,20.0,875.0,892.24,687.49
2018,9,9,11,45,927.0,112.0,5.1,20.15,893.0,939.25,720.46
2018,9,9,12,0,963.0,95.0,5.2,20.3,911.0,984.22,751.72
2018,9,9,12,15,961.5,96.0,5.4,20.4,908.5,1010.63,770.96
2018,9,9,12,30,960.0,97.0,5.6,20.5,906.0,1033.23,787.77
2018,9,9,12,45,956.0,97.0,5.85,20.55,894.5,1048.39,800.11
2018,9,9,13,0,952.0,97.0,6.1,20.6,883.0,1059.5,809.79
2018,9,9,13,15,948.0,96.5,6.25,20.55,865.0,1065.97,816.05
2018,9,9,13,30,944.0,96.0,6.4,20.5,847.0,1068.35,819.64
2018,9,9,13,45,938.5,95.0,6.6,20.5,821.5,1064.59,819.25
2018,9,9,14,0,933.0,94.0,6.8,20.5,796.0,1056.79,816.14
2018,9,9,14,15,924.0,92.5,6.85,20.35,762.5,1040.96,807.06
2018,9,9,14,30,915.0,91.0,6.9,20.2,729.0,1021.35,795.4
2018,9,9,14,45,902.5,89.5,7.0,20.1,689.0,994.7,778.83
2018,9,9,15,0,890.0,88.0,7.1,20.0,649.0,964.74,759.83
2018,9,9,15,15,874.0,85.5,7.1,20.0,604.0,927.23,734.43
2018,9,9,15,30,858.0,83.0,7.1,20.0,559.0,895.86,713.45
2018,9,9,15,45,835.5,80.5,7.1,19.65,509.5,847.21,680.28
2018,9,9,16,0,813.0,78.0,7.1,19.3,460.0,796.84,645.28
2018,9,9,16,15,782.5,74.0,7.05,19.0,407.5,736.84,601.85
2018,9,9,16,30,752.0,70.0,7.0,18.7,355.0,676.47,557.09
2018,9,9,16,45,708.5,65.5,6.95,18.4,301.5,606.27,503.19
2018,9,9,17,0,665.0,61.0,6.9,18.1,248.0,542.12,451.18
2018,9,9,17,15,598.5,54.5,6.75,17.7,196.0,459.79,381.42
2018,9,9,17,30,532.0,48.0,6.6,17.3,144.0,382.68,313.35
2018,9,9,17,45,419.5,39.0,6.45,16.9,99.0,285.17,226.08
2018,9,9,18,0,307.0,30.0,6.3,16.5,54.0,195.43,123.32
2018,9,9,18,15,164.0,17.0,6.15,16.25,28.5,79.52,0.0
2018,9,9,18,30,21.0,4.0,6.0,16.0,3.0,0.0,0.0
2018,9,9,18,45,10.5,2.0,5.85,15.8,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.9,15.05,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,9,10,5,45,89.0,8.5,4.9,14.3,11.5,0.0,0.0
2018,9,10,6,0,178.0,17.0,4.9,14.5,23.0,15.46,0.0
2018,9,10,6,15,321.0,27.5,4.9,14.8,61.5,22.71,11.23
2018,9,10,6,30,464.0,38.0,4.9,15.1,100.0,30.59,20.75
2018,9,10,6,45,543.5,45.0,4.95,15.4,149.5,35.06,25.25
2018,9,10,7,0,623.0,52.0,5.0,15.7,199.0,39.48,29.44
2018,9,10,7,15,672.5,57.5,4.85,15.95,251.5,46.44,35.71
2018,9,10,7,30,722.0,63.0,4.7,16.2,304.0,49.69,38.55
2018,9,10,7,45,754.5,67.5,4.6,16.45,356.5,69.12,40.82
2018,9,10,8,0,787.0,72.0,4.5,16.7,409.0,127.39,69.69
2018,9,10,8,15,810.5,75.5,4.4,17.0,459.5,187.4,114.59
2018,9,10,8,30,834.0,79.0,4.3,17.3,510.0,249.94,168.14
2018,9,10,8,45,851.0,82.5,4.2,17.6,556.5,316.84,227.57
2018,9,10,9,0,868.0,86.0,4.1,17.9,603.0,380.31,284.08
2018,9,10,9,15,883.5,87.0,4.1,18.15,645.0,441.81,338.08
2018,9,10,9,30,899.0,88.0,4.1,18.4,687.0,503.58,390.73
2018,9,10,9,45,911.0,88.5,4.05,18.7,723.5,563.05,439.81
2018,9,10,10,0,923.0,89.0,4.0,19.0,760.0,621.83,486.69
2018,9,10,10,15,930.0,90.5,4.1,19.25,789.0,677.44,530.21
2018,9,10,10,30,937.0,92.0,4.2,19.5,818.0,731.32,571.29
2018,9,10,10,45,940.5,94.0,4.25,19.75,839.5,781.18,606.9
2018,9,10,11,0,944.0,96.0,4.3,20.0,861.0,828.54,639.48
2018,9,10,11,15,946.5,96.5,4.45,20.15,874.5,870.91,669.11
2018,9,10,11,30,949.0,97.0,4.6,20.3,888.0,910.28,696.75
2018,9,10,11,45,949.0,97.5,4.7,20.5,893.0,944.27,720.1
2018,9,10,12,0,949.0,98.0,4.8,20.7,898.0,974.77,741.07
2018,9,10,12,15,947.0,98.5,4.95,20.75,895.0,999.8,759.17
2018,9,10,12,30,945.0,99.0,5.1,20.8,892.0,1021.02,774.81
2018,9,10,12,45,941.5,99.0,5.2,20.85,881.0,1036.35,786.17
2018,9,10,13,0,938.0,99.0,5.3,20.9,870.0,1047.7,794.97
2018,9,10,13,15,933.0,99.0,5.5,20.9,851.5,1053.53,801.12
2018,9,10,13,30,928.0,99.0,5.7,20.9,833.0,1055.33,804.65
2018,9,10,13,45,921.0,98.0,5.85,20.9,806.5,1049.98,802.99
2018,9,10,14,0,914.0,97.0,6.0,20.9,780.0,1040.68,798.73
2018,9,10,14,15,904.5,95.5,6.2,20.75,747.0,1024.44,790.48
2018,9,10,14,30,895.0,94.0,6.4,20.6,714.0,1004.51,779.6
2018,9,10,14,45,882.0,92.5,6.6,20.5,674.5,977.64,763.55
2018,9,10,15,0,869.0,91.0,6.8,20.4,635.0,947.57,745.02
2018,9,10,15,15,852.5,88.0,6.8,20.4,590.0,918.7,725.99
2018,9,10,15,30,836.0,85.0,6.8,20.4,545.0,877.62,697.85
2018,9,10,15,45,812.5,82.5,7.15,19.85,496.0,828.72,666.31
2018,9,10,16,0,789.0,80.0,7.5,19.3,447.0,778.23,632.56
2018,9,10,16,15,755.5,76.5,7.55,18.9,395.0,717.29,588.46
2018,9,10,16,30,722.0,73.0,7.6,18.5,343.0,656.28,543.11
2018,9,10,16,45,674.0,68.5,7.6,18.15,290.0,588.52,490.72
2018,9,10,17,0,626.0,64.0,7.6,17.8,237.0,519.11,433.64
2018,9,10,17,15,554.5,56.5,7.55,17.35,185.5,434.39,361.51
2018,9,10,17,30,483.0,49.0,7.5,16.9,134.0,355.48,291.66
2018,9,10,17,45,366.0,39.5,7.45,16.45,91.0,257.8,203.83
2018,9,10,18,0,249.0,30.0,7.4,16.0,48.0,166.2,94.81
2018,9,10,18,15,131.5,16.0,7.35,15.85,25.0,65.66,0.0
2018,9,10,18,30,14.0,2.0,7.3,15.7,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,7.2,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,7.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,7.0,15.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.9,15.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.85,15.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.8,15.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.75,15.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.6,15.1,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.45,15.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,6.25,14.95,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,6.2,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,6.2,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,6.25,14.65,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,6.35,14.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,6.5,14.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,6.6,14.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,6.65,14.25,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.8,14.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.85,14.15,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.95,14.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.95,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.9,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.9,14.3,0.0,0.0,0.0
2018,9,11,5,45,66.5,8.0,6.95,14.45,10.0,0.0,0.0
2018,9,11,6,0,133.0,16.0,7.0,14.6,20.0,14.55,0.0
2018,9,11,6,15,281.0,28.0,7.05,14.8,58.0,23.25,11.1
2018,9,11,6,30,429.0,40.0,7.1,15.0,96.0,32.45,22.28
2018,9,11,6,45,513.5,47.5,7.2,15.2,145.0,37.21,27.12
2018,9,11,7,0,598.0,55.0,7.3,15.4,194.0,41.93,31.62
2018,9,11,7,15,650.5,60.5,7.25,15.65,246.5,44.81,34.29
2018,9,11,7,30,703.0,66.0,7.2,15.9,299.0,52.18,40.8
2018,9,11,7,45,737.5,70.5,7.15,16.1,351.5,71.49,43.0
2018,9,11,8,0,772.0,75.0,7.1,16.3,404.0,128.91,71.74
2018,9,11,8,15,796.5,79.0,7.05,16.55,454.0,188.6,116.78
2018,9,11,8,30,821.0,83.0,7.0,16.8,504.0,250.97,170.69
2018,9,11,8,45,838.5,85.5,6.95,17.0,550.0,312.49,226.62
2018,9,11,9,0,856.0,88.0,6.9,17.2,596.0,378.37,286.17
2018,9,11,9,15,870.0,90.5,6.85,17.4,638.0,439.89,341.33
2018,9,11,9,30,884.0,93.0,6.8,17.6,680.0,501.56,395.18
2018,9,11,9,45,893.5,95.5,6.75,17.8,715.5,560.77,445.55
2018,9,11,10,0,903.0,98.0,6.7,18.0,751.0,619.09,493.73
2018,9,11,10,15,911.0,98.5,6.65,18.1,779.5,673.46,537.77
2018,9,11,10,30,919.0,99.0,6.6,18.2,808.0,726.21,579.45
2018,9,11,10,45,924.5,99.5,6.55,18.35,829.5,775.3,616.14
2018,9,11,11,0,930.0,100.0,6.5,18.5,851.0,822.07,649.58
2018,9,11,11,15,934.5,99.5,6.55,18.55,865.0,864.51,680.22
2018,9,11,11,30,939.0,99.0,6.6,18.6,879.0,904.11,708.68
2018,9,11,11,45,942.0,98.0,6.6,18.65,885.0,938.85,733.3
2018,9,11,12,0,945.0,97.0,6.6,18.7,891.0,970.26,755.5
2018,9,11,12,15,947.5,95.5,6.7,18.7,889.5,997.2,775.21
2018,9,11,12,30,950.0,94.0,6.8,18.7,888.0,1020.49,792.43
2018,9,11,12,45,951.5,91.0,6.9,18.7,878.0,1037.37,805.23
2018,9,11,13,0,953.0,88.0,7.0,18.7,868.0,1050.27,815.38
2018,9,11,13,15,950.0,87.5,7.05,18.65,850.0,1057.44,821.52
2018,9,11,13,30,947.0,87.0,7.1,18.6,832.0,1060.53,824.95
2018,9,11,13,45,942.0,85.0,7.2,18.55,806.0,1055.79,823.26
2018,9,11,14,0,937.0,83.0,7.3,18.5,780.0,1046.98,818.84
2018,9,11,14,15,928.5,81.5,7.35,18.4,746.5,1031.28,809.48
2018,9,11,14,30,920.0,80.0,7.4,18.3,713.0,1011.77,797.49
2018,9,11,14,45,908.5,78.0,7.4,18.15,673.5,985.09,780.23
2018,9,11,15,0,897.0,76.0,7.4,18.0,634.0,955.04,760.51
2018,9,11,15,15,881.5,74.5,7.4,18.0,589.5,918.76,735.66
2018,9,11,15,30,866.0,73.0,7.4,18.0,545.0,879.81,708.66
2018,9,11,15,45,844.5,70.5,7.35,17.7,496.0,831.99,675.28
2018,9,11,16,0,823.0,68.0,7.3,17.4,447.0,790.3,646.12
2018,9,11,16,15,791.0,65.0,7.25,17.15,394.5,730.01,601.75
2018,9,11,16,30,759.0,62.0,7.2,16.9,342.0,669.52,556.18
2018,9,11,16,45,713.0,58.5,7.15,16.7,289.0,598.69,500.84
2018,9,11,17,0,667.0,55.0,7.1,16.5,236.0,529.72,444.23
2018,9,11,17,15,594.5,49.5,7.0,16.2,184.5,449.08,374.57
2018,9,11,17,30,522.0,44.0,6.9,15.9,133.0,370.55,304.25
2018,9,11,17,45,399.0,35.5,6.8,15.65,89.5,269.63,212.45
2018,9,11,18,0,276.0,27.0,6.7,15.4,46.0,173.71,84.72
2018,9,11,18,15,146.0,15.0,6.55,15.25,24.0,70.11,0.0
2018,9,11,18,30,16.0,3.0,6.4,15.1,2.0,0.0,0.0
2018,9,11,18,45,8.0,1.5,6.3,15.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,6.1,14.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.9,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,14.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.35,14.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.3,14.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.55,14.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.55,14.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.95,14.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,12,5,45,65.5,7.5,4.85,14.35,9.5,0.0,0.0
2018,9,12,6,0,131.0,15.0,4.8,14.5,19.0,13.64,0.0
2018,9,12,6,15,280.5,26.5,4.8,14.75,56.0,21.93,9.58
2018,9,12,6,30,430.0,38.0,4.8,15.0,93.0,30.73,20.77
2018,9,12,6,45,432.0,50.0,4.85,15.25,127.5,39.25,28.9
2018,9,12,7,0,434.0,62.0,4.9,15.5,162.0,47.27,36.33
2018,9,12,7,15,378.0,87.0,4.85,15.65,190.0,63.49,50.85
2018,9,12,7,30,322.0,112.0,4.8,15.8,218.0,79.52,64.98
2018,9,12,7,45,355.0,128.0,4.8,15.9,263.0,99.09,72.4
2018,9,12,8,0,388.0,144.0,4.8,16.0,308.0,141.8,97.91
2018,9,12,8,15,382.0,165.5,4.7,16.2,343.5,186.99,133.5
2018,9,12,8,30,376.0,187.0,4.6,16.4,379.0,233.88,173.36
2018,9,12,8,45,521.0,165.0,4.55,16.55,457.5,284.37,212.49
2018,9,12,9,0,666.0,143.0,4.5,16.7,536.0,354.27,269.44
2018,9,12,9,15,686.5,146.5,4.5,16.95,576.5,409.96,317.75
2018,9,12,9,30,707.0,150.0,4.5,17.2,617.0,467.03,366.04
2018,9,12,9,45,780.5,130.5,4.5,17.4,671.5,533.59,420.64
2018,9,12,10,0,854.0,111.0,4.5,17.6,726.0,603.06,476.54
2018,9,12,10,15,844.5,120.0,4.5,17.75,748.5,653.68,516.34
2018,9,12,10,30,835.0,129.0,4.5,17.9,771.0,700.64,552.34
2018,9,12,10,45,719.5,189.5,4.5,18.1,753.5,718.21,563.48
2018,9,12,11,0,604.0,250.0,4.5,18.3,736.0,721.92,563.78
2018,9,12,11,15,643.5,237.0,4.6,18.35,762.5,771.94,601.88
2018,9,12,11,30,683.0,224.0,4.7,18.4,789.0,822.17,639.55
2018,9,12,11,45,678.5,228.0,4.75,18.45,792.5,849.97,659.56
2018,9,12,12,0,674.0,232.0,4.8,18.5,796.0,874.9,677.52
2018,9,12,12,15,639.0,248.0,5.0,18.5,781.5,880.05,681.7
2018,9,12,12,30,604.0,264.0,5.2,18.5,767.0,880.73,682.77
2018,9,12,12,45,683.0,221.0,5.35,18.5,782.5,930.24,721.23
2018,9,12,13,0,762.0,178.0,5.5,18.5,798.0,975.84,754.7
2018,9,12,13,15,789.5,159.0,5.6,18.4,789.0,986.02,763.22
2018,9,12,13,30,817.0,140.0,5.7,18.3,780.0,999.81,774.66
2018,9,12,13,45,825.0,131.5,5.85,18.25,759.5,1001.44,777.84
2018,9,12,14,0,833.0,123.0,6.0,18.2,739.0,999.13,778.43
2018,9,12,14,15,772.0,138.0,6.1,18.05,689.0,950.83,746.09
2018,9,12,14,30,711.0,153.0,6.2,17.9,639.0,907.36,717.09
2018,9,12,14,45,622.5,172.0,6.25,17.8,579.5,833.29,664.6
2018,9,12,15,0,534.0,191.0,6.3,17.7,520.0,751.71,604.82
2018,9,12,15,15,360.5,209.5,6.3,17.7,424.5,582.4,472.99
2018,9,12,15,30,187.0,228.0,6.3,17.7,329.0,424.24,345.48
2018,9,12,15,45,226.5,201.0,6.45,17.25,312.0,439.8,361.15
2018,9,12,16,0,266.0,174.0,6.6,16.8,295.0,434.26,359.74
2018,9,12,16,15,288.0,150.0,6.6,16.6,267.0,414.33,345.44
2018,9,12,16,30,310.0,126.0,6.6,16.4,239.0,391.28,328.08
2018,9,12,16,45,433.0,95.5,6.6,16.15,226.0,443.24,372.79
2018,9,12,17,0,556.0,65.0,6.6,15.9,213.0,472.26,396.79
2018,9,12,17,15,457.5,58.5,6.45,15.7,162.0,375.89,313.6
2018,9,12,17,30,359.0,52.0,6.3,15.5,111.0,285.89,234.13
2018,9,12,17,45,222.5,37.5,6.2,15.3,69.5,181.72,141.13
2018,9,12,18,0,86.0,23.0,6.1,15.1,28.0,75.8,24.68
2018,9,12,18,15,43.0,11.5,5.9,15.05,14.0,27.01,0.0
2018,9,12,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.45,14.9,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,5,45,10.5,5.0,2.9,14.65,5.5,0.0,0.0
2018,9,13,6,0,21.0,10.0,2.9,14.8,11.0,9.1,0.0
2018,9,13,6,15,111.0,27.0,3.05,15.05,40.0,21.85,8.81
2018,9,13,6,30,201.0,44.0,3.2,15.3,69.0,33.95,23.44
2018,9,13,6,45,391.0,47.5,3.3,15.55,126.0,37.04,26.91
2018,9,13,7,0,581.0,51.0,3.4,15.8,183.0,38.76,28.77
2018,9,13,7,15,635.5,56.0,3.45,16.0,234.5,45.24,34.64
2018,9,13,7,30,690.0,61.0,3.5,16.2,286.0,48.12,37.17
2018,9,13,7,45,727.0,65.0,3.55,16.4,338.0,67.51,39.44
2018,9,13,8,0,764.0,69.0,3.6,16.6,390.0,124.11,67.76
2018,9,13,8,15,790.5,71.5,3.65,16.8,439.5,182.34,111.41
2018,9,13,8,30,817.0,74.0,3.7,17.0,489.0,243.45,163.82
2018,9,13,8,45,829.0,78.5,3.7,17.2,533.0,308.61,222.11
2018,9,13,9,0,841.0,83.0,3.7,17.4,577.0,369.84,277.06
2018,9,13,9,15,860.0,83.5,3.7,17.55,619.5,430.65,330.53
2018,9,13,9,30,879.0,84.0,3.7,17.7,662.0,492.16,383.06
2018,9,13,9,45,886.5,87.0,3.7,17.9,696.5,550.35,431.38
2018,9,13,10,0,894.0,90.0,3.7,18.1,731.0,607.46,477.29
2018,9,13,10,15,902.0,91.0,3.7,18.2,759.5,661.65,519.86
2018,9,13,10,30,910.0,92.0,3.7,18.3,788.0,714.27,560.1
2018,9,13,10,45,915.0,93.0,3.7,18.45,809.5,762.88,594.99
2018,9,13,11,0,920.0,94.0,3.7,18.6,831.0,809.17,626.95
2018,9,13,11,15,923.5,94.5,3.75,18.65,844.5,851.2,656.08
2018,9,13,11,30,927.0,95.0,3.8,18.7,858.0,890.37,683.05
2018,9,13,11,45,928.5,95.0,3.8,18.8,863.5,924.22,705.82
2018,9,13,12,0,930.0,95.0,3.8,18.9,869.0,954.72,726.23
2018,9,13,12,15,818.5,151.0,3.95,18.9,830.5,943.7,719.31
2018,9,13,12,30,707.0,207.0,4.1,18.9,792.0,922.74,705.85
2018,9,13,12,45,636.5,239.5,4.2,18.9,761.5,903.76,693.0
2018,9,13,13,0,566.0,272.0,4.3,18.9,731.0,875.58,672.41
2018,9,13,13,15,541.5,273.5,4.45,18.85,704.5,861.85,664.11
2018,9,13,13,30,517.0,275.0,4.6,18.8,678.0,845.17,653.69
2018,9,13,13,45,542.0,254.0,4.75,18.75,664.0,851.18,661.03
2018,9,13,14,0,567.0,233.0,4.9,18.7,650.0,853.96,666.04
2018,9,13,14,15,539.5,230.0,4.95,18.6,612.5,821.33,643.65
2018,9,13,14,30,512.0,227.0,5.0,18.5,575.0,786.66,619.77
2018,9,13,14,45,546.5,199.5,5.1,18.4,551.5,782.41,620.23
2018,9,13,15,0,581.0,172.0,5.2,18.3,528.0,781.78,622.66
2018,9,13,15,15,492.0,182.0,5.2,18.3,468.0,690.68,554.59
2018,9,13,15,30,403.0,192.0,5.2,18.3,408.0,609.87,492.68
2018,9,13,15,45,570.0,136.5,5.3,18.0,410.5,684.86,556.5
2018,9,13,16,0,737.0,81.0,5.4,17.7,413.0,733.01,595.79
2018,9,13,16,15,737.5,71.0,5.4,17.45,369.5,692.94,567.04
2018,9,13,16,30,738.0,61.0,5.4,17.2,326.0,650.11,535.75
2018,9,13,16,45,693.0,57.0,5.4,17.0,274.0,580.34,481.89
2018,9,13,17,0,648.0,53.0,5.4,16.8,222.0,512.46,426.52
2018,9,13,17,15,575.0,47.5,5.3,16.5,172.0,432.76,358.04
2018,9,13,17,30,502.0,42.0,5.2,16.2,122.0,355.3,288.86
2018,9,13,17,45,371.0,32.5,5.1,15.9,79.5,251.06,193.56
2018,9,13,18,0,240.0,23.0,5.0,15.6,37.0,149.74,26.42
2018,9,13,18,15,120.0,11.5,4.85,15.4,18.5,56.43,0.0
2018,9,13,18,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,14,5,45,15.5,3.5,2.25,13.75,4.0,0.0,0.0
2018,9,14,6,0,31.0,7.0,2.3,13.9,8.0,6.37,0.0
2018,9,14,6,15,143.5,22.0,2.4,14.15,38.5,17.23,5.12
2018,9,14,6,30,256.0,37.0,2.5,14.4,69.0,28.65,18.94
2018,9,14,6,45,302.5,47.0,2.65,14.65,102.0,35.76,25.88
2018,9,14,7,0,349.0,57.0,2.8,14.9,135.0,42.61,32.29
2018,9,14,7,15,224.0,92.0,2.8,15.1,147.0,69.89,56.62
2018,9,14,7,30,99.0,127.0,2.8,15.3,159.0,96.36,79.9
2018,9,14,7,45,115.0,148.5,2.85,15.5,192.0,115.32,89.96
2018,9,14,8,0,131.0,170.0,2.9,15.7,225.0,144.16,110.19
2018,9,14,8,15,127.0,193.0,2.9,15.95,251.5,173.32,133.34
2018,9,14,8,30,123.0,216.0,2.9,16.2,278.0,202.4,157.22
2018,9,14,8,45,153.0,237.0,2.9,16.45,321.5,239.57,186.65
2018,9,14,9,0,183.0,258.0,2.9,16.7,365.0,280.74,219.45
2018,9,14,9,15,219.0,274.0,2.9,16.95,411.0,324.2,253.97
2018,9,14,9,30,255.0,290.0,2.9,17.2,457.0,372.87,292.36
2018,9,14,9,45,263.0,305.5,2.9,17.45,486.0,410.36,321.73
2018,9,14,10,0,271.0,321.0,2.9,17.7,515.0,448.54,351.11
2018,9,14,10,15,302.5,326.0,2.95,17.9,550.5,492.77,385.09
2018,9,14,10,30,334.0,331.0,3.0,18.1,586.0,539.42,420.45
2018,9,14,10,45,468.5,288.0,3.05,18.25,656.0,625.52,486.62
2018,9,14,11,0,603.0,245.0,3.1,18.4,726.0,717.72,556.02
2018,9,14,11,15,650.5,228.0,3.2,18.55,754.5,770.19,594.55
2018,9,14,11,30,698.0,211.0,3.3,18.7,783.0,823.2,633.31
2018,9,14,11,45,702.5,209.5,3.4,18.85,788.5,853.73,654.94
2018,9,14,12,0,707.0,208.0,3.5,19.0,794.0,881.73,674.35
2018,9,14,12,15,683.5,217.5,3.65,19.05,782.5,892.02,682.05
2018,9,14,12,30,660.0,227.0,3.8,19.1,771.0,898.36,687.24
2018,9,14,12,45,586.5,255.5,3.95,19.2,734.0,870.91,667.08
2018,9,14,13,0,513.0,284.0,4.1,19.3,697.0,835.92,641.66
2018,9,14,13,15,420.0,314.0,4.25,19.25,647.0,783.18,603.08
2018,9,14,13,30,327.0,344.0,4.4,19.2,597.0,712.3,551.24
2018,9,14,13,45,466.5,274.5,4.55,19.2,622.5,797.52,619.19
2018,9,14,14,0,606.0,205.0,4.7,19.2,648.0,869.14,676.02
2018,9,14,14,15,753.0,143.5,4.8,19.1,668.5,943.65,730.65
2018,9,14,14,30,900.0,82.0,4.9,19.0,689.0,992.16,766.79
2018,9,14,14,45,888.0,80.0,5.05,18.95,649.5,965.1,750.37
2018,9,14,15,0,876.0,78.0,5.2,18.9,610.0,934.78,731.95
2018,9,14,15,15,859.0,76.0,5.2,18.9,565.5,896.83,706.68
2018,9,14,15,30,842.0,74.0,5.2,18.9,521.0,856.37,679.4
2018,9,14,15,45,819.5,71.5,5.45,18.5,472.5,816.57,654.57
2018,9,14,16,0,797.0,69.0,5.7,18.1,424.0,766.58,621.21
2018,9,14,16,15,725.0,71.0,5.75,17.85,364.0,681.93,558.88
2018,9,14,16,30,653.0,73.0,5.8,17.6,304.0,604.46,500.37
2018,9,14,16,45,579.5,69.0,5.85,17.3,249.5,518.67,432.64
2018,9,14,17,0,506.0,65.0,5.9,17.0,195.0,437.69,365.21
2018,9,14,17,15,409.0,56.5,5.85,16.7,145.5,342.68,283.88
2018,9,14,17,30,312.0,48.0,5.8,16.4,96.0,254.14,206.06
2018,9,14,17,45,217.0,34.0,5.75,16.15,61.5,174.5,131.97
2018,9,14,18,0,122.0,20.0,5.7,15.9,27.0,92.88,0.0
2018,9,14,18,15,61.0,10.0,5.6,15.7,13.5,32.35,0.0
2018,9,14,18,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.45,15.35,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,5.25,15.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.85,14.85,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,5,45,66.0,6.5,3.9,14.2,8.0,0.0,0.0
2018,9,15,6,0,132.0,13.0,3.9,14.3,16.0,11.82,0.0
2018,9,15,6,15,283.5,23.5,4.0,14.45,51.0,19.43,5.53
2018,9,15,6,30,435.0,34.0,4.1,14.6,86.0,27.43,17.79
2018,9,15,6,45,445.0,44.5,4.15,14.8,121.0,34.82,24.99
2018,9,15,7,0,455.0,55.0,4.2,15.0,156.0,41.78,31.51
2018,9,15,7,15,277.5,89.5,4.25,15.2,156.0,68.44,55.3
2018,9,15,7,30,100.0,124.0,4.3,15.4,156.0,94.42,78.21
2018,9,15,7,45,132.0,146.0,4.3,15.65,196.0,114.27,88.81
2018,9,15,8,0,164.0,168.0,4.3,15.9,236.0,146.02,110.48
2018,9,15,8,15,166.0,189.5,4.35,16.1,265.5,177.21,135.03
2018,9,15,8,30,168.0,211.0,4.4,16.3,295.0,208.98,161.23
2018,9,15,8,45,109.0,219.5,4.45,16.5,276.0,213.94,167.85
2018,9,15,9,0,50.0,228.0,4.5,16.7,257.0,211.73,167.66
2018,9,15,9,15,114.0,260.5,4.5,16.85,333.0,270.73,214.19
2018,9,15,9,30,178.0,293.0,4.5,17.0,409.0,338.68,267.86
2018,9,15,9,45,135.5,289.0,4.55,17.2,380.0,327.8,259.51
2018,9,15,10,0,93.0,285.0,4.6,17.4,351.0,307.83,243.6
2018,9,15,10,15,180.0,294.0,4.65,17.5,428.5,383.02,303.71
2018,9,15,10,30,267.0,303.0,4.7,17.6,506.0,468.69,371.14
2018,9,15,10,45,606.0,196.0,4.75,17.75,672.5,643.43,510.11
2018,9,15,11,0,945.0,89.0,4.8,17.9,839.0,824.04,645.87
2018,9,15,11,15,948.5,89.0,4.85,17.95,852.5,866.39,675.0
2018,9,15,11,30,952.0,89.0,4.9,18.0,866.0,905.77,702.69
2018,9,15,11,45,954.0,89.0,4.95,18.05,872.0,940.67,727.14
2018,9,15,12,0,956.0,89.0,5.0,18.1,878.0,972.15,749.18
2018,9,15,12,15,956.0,89.0,5.1,18.15,875.5,998.19,767.86
2018,9,15,12,30,956.0,89.0,5.2,18.2,873.0,1020.46,784.04
2018,9,15,12,45,954.5,88.0,5.3,18.2,862.0,1036.27,796.05
2018,9,15,13,0,953.0,87.0,5.4,18.2,851.0,1048.06,805.45
2018,9,15,13,15,950.0,85.5,5.5,18.15,832.5,1053.72,810.93
2018,9,15,13,30,947.0,84.0,5.6,18.1,814.0,1055.25,813.75
2018,9,15,13,45,941.0,83.5,5.65,18.1,788.0,1050.85,812.06
2018,9,15,14,0,935.0,83.0,5.7,18.1,762.0,1042.42,807.74
2018,9,15,14,15,927.0,81.0,5.75,18.0,728.5,1026.28,798.43
2018,9,15,14,30,919.0,79.0,5.8,17.9,695.0,1006.32,786.54
2018,9,15,14,45,908.0,77.0,5.85,17.85,655.5,979.8,769.83
2018,9,15,15,0,897.0,75.0,5.9,17.8,616.0,949.91,750.67
2018,9,15,15,15,880.5,72.5,5.9,17.8,570.5,911.16,724.5
2018,9,15,15,30,864.0,70.0,5.9,17.8,525.0,869.81,696.2
2018,9,15,15,45,843.5,67.5,6.05,17.45,476.5,822.7,664.82
2018,9,15,16,0,823.0,65.0,6.2,17.1,428.0,781.65,637.3
2018,9,15,16,15,688.0,77.5,6.25,16.9,355.5,663.73,548.3
2018,9,15,16,30,553.0,90.0,6.3,16.7,283.0,549.81,459.26
2018,9,15,16,45,463.5,83.0,6.35,16.45,226.5,447.14,375.47
2018,9,15,17,0,374.0,76.0,6.4,16.2,170.0,359.25,301.09
2018,9,15,17,15,391.5,59.5,6.35,15.9,137.0,331.04,275.17
2018,9,15,17,30,409.0,43.0,6.3,15.6,104.0,303.63,246.99
2018,9,15,17,45,281.5,31.0,6.2,15.3,65.0,204.07,153.03
2018,9,15,18,0,154.0,19.0,6.1,15.0,26.0,104.18,0.0
2018,9,15,18,15,77.0,9.5,5.95,14.85,13.0,37.86,0.0
2018,9,15,18,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.6,14.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.2,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,5,45,68.5,6.0,2.85,13.9,7.5,0.0,0.0
2018,9,16,6,0,137.0,12.0,2.9,14.1,15.0,10.91,0.0
2018,9,16,6,15,264.5,22.0,2.95,14.5,46.5,18.09,3.7
2018,9,16,6,30,392.0,32.0,3.0,14.9,78.0,25.64,16.17
2018,9,16,6,45,411.0,43.0,3.1,15.3,113.0,33.52,23.78
2018,9,16,7,0,430.0,54.0,3.2,15.7,148.0,40.96,30.68
2018,9,16,7,15,372.0,79.5,3.2,15.9,176.5,58.3,46.19
2018,9,16,7,30,314.0,105.0,3.2,16.1,205.0,74.89,60.83
2018,9,16,7,45,558.0,83.5,3.2,16.35,298.5,73.67,47.08
2018,9,16,8,0,802.0,62.0,3.2,16.6,392.0,123.26,65.38
2018,9,16,8,15,826.5,64.5,3.2,16.85,442.0,188.45,114.89
2018,9,16,8,30,851.0,67.0,3.2,17.1,492.0,250.88,168.54
2018,9,16,8,45,869.0,69.0,3.2,17.35,538.0,313.23,224.52
2018,9,16,9,0,887.0,71.0,3.2,17.6,584.0,376.69,281.22
2018,9,16,9,15,900.5,72.5,3.2,17.85,625.5,438.69,335.62
2018,9,16,9,30,914.0,74.0,3.2,18.1,667.0,500.71,388.32
2018,9,16,9,45,923.5,75.5,3.2,18.3,702.0,560.35,437.54
2018,9,16,10,0,933.0,77.0,3.2,18.5,737.0,619.0,484.34
2018,9,16,10,15,940.0,78.0,3.25,18.65,765.5,674.32,527.5
2018,9,16,10,30,947.0,79.0,3.3,18.8,794.0,727.84,568.15
2018,9,16,10,45,952.0,79.5,3.3,19.0,815.5,777.37,602.64
2018,9,16,11,0,957.0,80.0,3.3,19.2,837.0,824.42,634.61
2018,9,16,11,15,960.0,80.0,3.35,19.3,850.0,866.66,663.42
2018,9,16,11,30,963.0,80.0,3.4,19.4,863.0,905.83,689.96
2018,9,16,11,45,964.5,81.0,3.45,19.5,869.0,941.51,713.99
2018,9,16,12,0,966.0,82.0,3.5,19.6,875.0,973.72,735.64
2018,9,16,12,15,965.0,82.0,3.6,19.6,872.0,998.9,753.18
2018,9,16,12,30,964.0,82.0,3.7,19.6,869.0,1020.21,768.26
2018,9,16,12,45,961.0,82.5,3.8,19.65,858.0,1036.18,779.75
2018,9,16,13,0,958.0,83.0,3.9,19.7,847.0,1048.09,788.7
2018,9,16,13,15,954.0,81.5,4.0,19.65,827.5,1052.63,793.18
2018,9,16,13,30,950.0,80.0,4.1,19.6,808.0,1053.02,795.08
2018,9,16,13,45,944.0,79.0,4.2,19.55,781.5,1047.88,793.43
2018,9,16,14,0,938.0,78.0,4.3,19.5,755.0,1038.69,789.2
2018,9,16,14,15,929.5,76.5,4.4,19.4,721.5,1022.46,780.38
2018,9,16,14,30,921.0,75.0,4.5,19.3,688.0,1002.43,769.49
2018,9,16,14,45,909.0,73.5,4.65,19.2,648.5,975.4,754.11
2018,9,16,15,0,897.0,72.0,4.8,19.1,609.0,945.05,736.22
2018,9,16,15,15,880.5,70.0,4.8,19.1,563.5,906.83,711.09
2018,9,16,15,30,864.0,68.0,4.8,19.1,518.0,866.03,683.87
2018,9,16,15,45,842.0,65.5,5.05,18.7,469.0,817.56,653.11
2018,9,16,16,0,820.0,63.0,5.3,18.3,420.0,767.51,620.09
2018,9,16,16,15,788.5,59.5,5.35,18.05,368.0,714.73,582.6
2018,9,16,16,30,757.0,56.0,5.4,17.8,316.0,654.06,537.78
2018,9,16,16,45,710.5,52.0,5.45,17.5,263.5,582.56,482.78
2018,9,16,17,0,664.0,48.0,5.5,17.2,211.0,513.14,426.06
2018,9,16,17,15,588.0,42.0,5.45,16.85,160.5,426.17,351.32
2018,9,16,17,30,512.0,36.0,5.4,16.5,110.0,345.19,278.45
2018,9,16,17,45,365.5,27.0,5.35,16.2,69.0,240.5,176.03
2018,9,16,18,0,219.0,18.0,5.3,15.9,28.0,110.98,0.0
2018,9,16,18,15,109.5,9.0,5.1,15.75,14.0,8.19,0.0
2018,9,16,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,17,5,45,34.5,4.0,3.1,14.05,4.5,0.0,0.0
2018,9,17,6,0,69.0,8.0,3.2,14.2,9.0,7.28,0.0
2018,9,17,6,15,146.5,19.5,3.35,14.5,33.0,15.32,1.15
2018,9,17,6,30,224.0,31.0,3.5,14.8,57.0,24.02,14.72
2018,9,17,6,45,163.0,43.0,3.6,15.05,67.0,32.42,22.81
2018,9,17,7,0,102.0,55.0,3.7,15.3,77.0,43.22,32.72
2018,9,17,7,15,69.0,85.5,3.8,15.5,102.0,67.93,54.77
2018,9,17,7,30,36.0,116.0,3.9,15.7,127.0,92.36,76.3
2018,9,17,7,45,82.0,141.0,3.95,15.9,172.5,113.6,89.0
2018,9,17,8,0,128.0,166.0,4.0,16.1,218.0,141.45,108.05
2018,9,17,8,15,129.5,188.0,4.05,16.3,246.5,170.62,131.13
2018,9,17,8,30,131.0,210.0,4.1,16.5,275.0,200.36,155.51
2018,9,17,8,45,199.5,226.5,4.15,16.7,336.0,245.67,190.69
2018,9,17,9,0,268.0,243.0,4.2,16.9,397.0,298.92,233.05
2018,9,17,9,15,273.0,261.5,4.3,17.05,428.0,337.54,265.12
2018,9,17,9,30,278.0,280.0,4.4,17.2,459.0,376.74,297.14
2018,9,17,9,45,279.5,297.0,4.5,17.35,485.5,413.31,326.56
2018,9,17,10,0,281.0,314.0,4.6,17.5,512.0,449.86,355.44
2018,9,17,10,15,408.5,279.5,4.7,17.6,580.0,524.5,415.02
2018,9,17,10,30,536.0,245.0,4.8,17.7,648.0,606.08,479.52
2018,9,17,10,45,388.0,307.5,4.95,17.8,603.5,579.49,457.24
2018,9,17,11,0,240.0,370.0,5.1,17.9,559.0,538.61,423.43
2018,9,17,11,15,239.0,376.0,5.25,17.9,567.0,558.04,438.66
2018,9,17,11,30,238.0,382.0,5.4,17.9,575.0,576.64,453.0
2018,9,17,11,45,209.5,389.5,5.55,17.95,560.0,571.65,448.72
2018,9,17,12,0,181.0,397.0,5.7,18.0,545.0,564.23,442.61
2018,9,17,12,15,174.5,396.0,5.85,17.95,538.0,566.43,444.69
2018,9,17,12,30,168.0,395.0,6.0,17.9,531.0,567.49,445.9
2018,9,17,12,45,257.0,363.5,6.15,17.85,569.0,644.2,507.43
2018,9,17,13,0,346.0,332.0,6.3,17.8,607.0,706.11,557.51
2018,9,17,13,15,358.5,321.0,6.35,17.75,600.0,713.7,564.3
2018,9,17,13,30,371.0,310.0,6.4,17.7,593.0,719.5,570.06
2018,9,17,13,45,564.0,230.0,6.45,17.6,643.0,846.39,671.51
2018,9,17,14,0,757.0,150.0,6.5,17.5,693.0,957.72,755.41
2018,9,17,14,15,831.0,116.5,6.55,17.4,687.0,982.05,774.45
2018,9,17,14,30,905.0,83.0,6.6,17.3,681.0,995.6,786.3
2018,9,17,14,45,893.0,81.0,6.6,17.2,641.5,968.25,768.32
2018,9,17,15,0,881.0,79.0,6.6,17.1,602.0,937.64,748.11
2018,9,17,15,15,863.5,77.0,6.6,17.1,557.0,898.94,721.51
2018,9,17,15,30,846.0,75.0,6.6,17.1,512.0,857.78,692.86
2018,9,17,15,45,823.0,72.0,6.55,16.8,463.0,816.68,664.5
2018,9,17,16,0,800.0,69.0,6.5,16.5,414.0,765.38,627.78
2018,9,17,16,15,766.5,65.5,6.45,16.25,362.0,704.0,582.24
2018,9,17,16,30,733.0,62.0,6.4,16.0,310.0,642.63,535.46
2018,9,17,16,45,682.5,57.5,6.35,15.8,257.5,568.61,476.76
2018,9,17,17,0,632.0,53.0,6.3,15.6,205.0,501.67,420.02
2018,9,17,17,15,550.0,46.5,6.2,15.4,155.0,412.68,342.27
2018,9,17,17,30,468.0,40.0,6.1,15.2,105.0,330.71,267.46
2018,9,17,17,45,311.5,29.0,6.0,14.95,64.5,215.61,153.53
2018,9,17,18,0,155.0,18.0,5.9,14.7,24.0,83.0,0.0
2018,9,17,18,15,77.5,9.0,5.8,14.6,12.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,5.1,14.25,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.9,14.0,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,4.0,14.1,1.0,0.91,0.0
2018,9,18,6,15,0.0,3.5,4.1,14.25,3.5,3.07,0.0
2018,9,18,6,30,0.0,6.0,4.2,14.4,6.0,5.26,0.0
2018,9,18,6,45,0.0,9.5,4.35,14.55,9.5,8.34,1.68
2018,9,18,7,0,0.0,13.0,4.5,14.7,13.0,11.42,4.52
2018,9,18,7,15,0.0,21.5,4.5,14.9,21.5,18.91,11.28
2018,9,18,7,30,0.0,30.0,4.5,15.1,30.0,26.42,18.0
2018,9,18,7,45,0.0,61.5,4.5,15.25,61.5,54.33,40.75
2018,9,18,8,0,0.0,93.0,4.5,15.4,93.0,81.21,63.32
2018,9,18,8,15,0.0,90.5,4.5,15.6,90.5,79.67,61.76
2018,9,18,8,30,0.0,88.0,4.5,15.8,88.0,77.82,59.96
2018,9,18,8,45,0.0,93.5,4.5,16.05,93.5,82.69,63.77
2018,9,18,9,0,0.0,99.0,4.5,16.3,99.0,87.57,67.56
2018,9,18,9,15,0.0,121.5,4.55,16.45,121.5,107.25,83.55
2018,9,18,9,30,0.0,144.0,4.6,16.6,144.0,127.09,99.52
2018,9,18,9,45,1.5,161.0,4.65,16.75,162.0,143.1,112.26
2018,9,18,10,0,3.0,178.0,4.7,16.9,180.0,159.44,125.22
2018,9,18,10,15,6.5,202.5,4.75,17.0,207.0,184.05,144.84
2018,9,18,10,30,10.0,227.0,4.8,17.1,234.0,209.33,164.87
2018,9,18,10,45,13.5,248.0,4.8,17.25,258.0,232.1,182.75
2018,9,18,11,0,17.0,269.0,4.8,17.4,282.0,255.47,201.02
2018,9,18,11,15,15.0,261.0,4.85,17.45,272.5,248.03,194.94
2018,9,18,11,30,13.0,253.0,4.9,17.5,263.0,240.23,188.65
2018,9,18,11,45,13.5,257.0,4.9,17.6,267.5,245.59,192.8
2018,9,18,12,0,14.0,261.0,4.9,17.7,272.0,250.99,196.98
2018,9,18,12,15,13.5,257.5,5.0,17.7,268.5,248.31,194.92
2018,9,18,12,30,13.0,254.0,5.1,17.7,265.0,245.51,192.81
2018,9,18,12,45,13.0,253.0,5.25,17.75,263.5,245.52,192.95
2018,9,18,13,0,13.0,252.0,5.4,17.8,262.0,245.51,193.1
2018,9,18,13,15,11.5,237.5,5.5,17.8,246.5,230.72,181.55
2018,9,18,13,30,10.0,223.0,5.6,17.8,231.0,215.78,169.86
2018,9,18,13,45,27.5,226.5,5.75,17.75,246.5,251.16,199.2
2018,9,18,14,0,45.0,230.0,5.9,17.7,262.0,273.8,218.36
2018,9,18,14,15,212.0,195.0,6.05,17.6,335.5,435.34,353.23
2018,9,18,14,30,379.0,160.0,6.2,17.5,409.0,577.21,469.64
2018,9,18,14,45,404.0,153.5,6.35,17.4,404.5,589.01,480.46
2018,9,18,15,0,429.0,147.0,6.5,17.3,400.0,598.05,489.63
2018,9,18,15,15,432.5,136.5,6.5,17.3,374.5,579.42,476.44
2018,9,18,15,30,436.0,126.0,6.5,17.3,349.0,558.71,461.56
2018,9,18,15,45,409.0,119.5,6.65,16.9,312.5,514.87,428.25
2018,9,18,16,0,382.0,113.0,6.8,16.5,276.0,471.34,394.49
2018,9,18,16,15,355.0,104.0,6.8,16.25,240.0,425.3,357.58
2018,9,18,16,30,328.0,95.0,6.8,16.0,204.0,380.31,320.61
2018,9,18,16,45,288.5,83.5,6.8,15.7,167.5,324.83,273.81
2018,9,18,17,0,249.0,72.0,6.8,15.4,131.0,272.36,228.25
