Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,17,15,154.5,54.5,6.75,15.15,88.0,168.83,138.49
2018,9,18,17,30,60.0,37.0,6.7,14.9,45.0,78.97,60.22
2018,9,18,17,45,33.0,23.0,6.65,14.6,27.0,46.85,27.83
2018,9,18,18,0,6.0,9.0,6.6,14.3,9.0,10.75,0.0
2018,9,18,18,15,3.0,4.5,6.45,14.2,4.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.85,13.85,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,5.2,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.7,12.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,19,5,45,3.5,2.5,4.55,13.3,2.5,0.0,0.0
2018,9,19,6,0,7.0,5.0,4.6,13.4,5.0,4.55,0.0
2018,9,19,6,15,53.0,20.0,4.55,13.65,25.5,16.34,0.0
2018,9,19,6,30,99.0,35.0,4.5,13.9,46.0,28.12,18.03
2018,9,19,6,45,218.0,51.0,4.5,14.15,92.0,38.79,28.41
2018,9,19,7,0,337.0,67.0,4.5,14.4,138.0,50.3,39.06
2018,9,19,7,15,189.0,91.5,4.3,14.6,133.5,69.37,56.22
2018,9,19,7,30,41.0,116.0,4.1,14.8,129.0,92.14,76.39
2018,9,19,7,45,63.5,136.5,3.85,15.0,160.5,110.04,86.64
2018,9,19,8,0,86.0,157.0,3.6,15.2,192.0,134.75,104.58
2018,9,19,8,15,134.0,172.5,3.4,15.5,234.5,160.59,123.06
2018,9,19,8,30,182.0,188.0,3.2,15.8,277.0,195.85,150.24
2018,9,19,8,45,270.0,200.5,2.95,16.05,347.0,244.86,188.2
2018,9,19,9,0,358.0,213.0,2.7,16.3,417.0,306.95,237.52
2018,9,19,9,15,601.5,161.0,2.6,16.6,533.0,391.82,303.51
2018,9,19,9,30,845.0,109.0,2.5,16.9,649.0,500.54,388.91
2018,9,19,9,45,857.5,111.0,2.4,17.25,684.5,559.65,436.19
2018,9,19,10,0,870.0,113.0,2.3,17.6,720.0,618.27,481.56
2018,9,19,10,15,879.0,114.5,2.3,17.95,749.0,671.35,521.8
2018,9,19,10,30,888.0,116.0,2.3,18.3,778.0,724.11,560.56
2018,9,19,10,45,894.0,117.0,2.3,18.6,799.0,772.52,594.77
2018,9,19,11,0,900.0,118.0,2.3,18.9,820.0,818.71,625.36
2018,9,19,11,15,904.0,118.5,2.4,19.15,833.5,860.36,653.41
2018,9,19,11,30,908.0,119.0,2.5,19.4,847.0,899.22,679.42
2018,9,19,11,45,909.5,119.0,2.55,19.65,852.0,932.39,701.06
2018,9,19,12,0,911.0,119.0,2.6,19.9,857.0,962.26,720.48
2018,9,19,12,15,910.5,118.5,2.75,20.05,853.5,986.29,737.24
2018,9,19,12,30,910.0,118.0,2.9,20.2,850.0,1006.67,751.7
2018,9,19,12,45,907.0,117.5,3.05,20.35,838.5,1020.87,762.19
2018,9,19,13,0,904.0,117.0,3.2,20.5,827.0,1031.2,770.28
2018,9,19,13,15,899.5,115.5,3.4,20.5,807.5,1035.04,775.07
2018,9,19,13,30,895.0,114.0,3.6,20.5,788.0,1034.94,777.36
2018,9,19,13,45,887.0,112.5,3.8,20.55,761.0,1027.43,774.64
2018,9,19,14,0,879.0,111.0,4.0,20.6,734.0,1016.1,769.42
2018,9,19,14,15,868.0,109.0,4.2,20.55,699.5,1008.23,766.92
2018,9,19,14,30,857.0,107.0,4.4,20.5,665.0,985.92,754.48
2018,9,19,14,45,840.5,104.5,4.6,20.45,624.0,954.31,736.11
2018,9,19,15,0,824.0,102.0,4.8,20.4,583.0,919.67,715.38
2018,9,19,15,15,803.5,99.0,4.8,20.4,537.5,878.01,687.72
2018,9,19,15,30,783.0,96.0,4.8,20.4,492.0,834.08,658.12
2018,9,19,15,45,754.0,92.0,5.15,20.05,442.5,779.73,623.03
2018,9,19,16,0,725.0,88.0,5.5,19.7,393.0,729.6,589.72
2018,9,19,16,15,683.5,83.0,5.55,19.35,340.5,663.02,541.29
2018,9,19,16,30,642.0,78.0,5.6,19.0,288.0,597.37,492.01
2018,9,19,16,45,582.0,71.0,5.65,18.65,236.0,517.88,428.78
2018,9,19,17,0,522.0,64.0,5.7,18.3,184.0,441.99,365.37
2018,9,19,17,15,428.0,54.5,5.65,17.8,136.0,347.34,284.2
2018,9,19,17,30,334.0,45.0,5.6,17.3,88.0,260.69,206.89
2018,9,19,17,45,206.0,30.0,5.55,16.8,52.5,161.73,100.99
2018,9,19,18,0,78.0,15.0,5.5,16.3,17.0,46.84,0.0
2018,9,19,18,15,39.0,7.5,5.4,16.1,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,5,45,30.0,4.5,1.8,15.1,5.0,0.0,0.0
2018,9,20,6,0,60.0,9.0,1.8,15.2,10.0,8.19,0.0
2018,9,20,6,15,194.0,22.5,1.85,15.65,40.5,18.97,0.0
2018,9,20,6,30,328.0,36.0,1.9,16.1,71.0,29.7,19.05
2018,9,20,6,45,428.0,45.5,1.9,16.6,118.0,36.26,25.9
2018,9,20,7,0,528.0,55.0,1.9,17.1,165.0,42.68,31.94
2018,9,20,7,15,590.5,62.0,1.9,17.55,217.0,46.69,35.65
2018,9,20,7,30,653.0,69.0,1.9,18.0,269.0,50.62,39.11
2018,9,20,7,45,695.0,73.5,1.9,18.45,321.0,71.67,42.07
2018,9,20,8,0,737.0,78.0,1.9,18.9,373.0,132.14,74.51
2018,9,20,8,15,766.5,82.0,1.8,19.4,423.5,190.62,117.9
2018,9,20,8,30,796.0,86.0,1.7,19.9,474.0,252.42,169.49
2018,9,20,8,45,817.5,89.0,1.65,20.4,520.5,314.09,222.92
2018,9,20,9,0,839.0,92.0,1.6,20.9,567.0,377.48,277.18
2018,9,20,9,15,857.0,93.5,1.55,21.35,609.0,439.48,329.02
2018,9,20,9,30,875.0,95.0,1.5,21.8,651.0,503.16,380.18
2018,9,20,9,45,889.5,95.0,1.5,22.2,687.0,562.1,426.31
2018,9,20,10,0,904.0,95.0,1.5,22.6,723.0,620.57,470.4
2018,9,20,10,15,912.0,96.5,1.5,22.85,751.5,675.62,510.77
2018,9,20,10,30,920.0,98.0,1.5,23.1,780.0,729.02,548.71
2018,9,20,10,45,925.5,98.5,1.55,23.4,801.0,777.74,581.57
2018,9,20,11,0,931.0,99.0,1.6,23.7,822.0,824.09,611.51
2018,9,20,11,15,934.5,99.5,1.65,23.8,835.0,866.22,638.86
2018,9,20,11,30,938.0,100.0,1.7,23.9,848.0,905.42,664.13
2018,9,20,11,45,939.0,100.5,1.8,23.95,853.0,939.3,686.6
2018,9,20,12,0,940.0,101.0,1.9,24.0,858.0,969.75,706.9
2018,9,20,12,15,940.0,100.5,2.0,24.05,855.0,994.62,723.69
2018,9,20,12,30,940.0,100.0,2.1,24.1,852.0,1015.74,738.23
2018,9,20,12,45,938.0,99.0,2.2,24.1,840.5,1030.53,749.0
2018,9,20,13,0,936.0,98.0,2.3,24.1,829.0,1041.33,757.43
2018,9,20,13,15,931.0,97.5,2.35,24.05,809.5,1045.69,761.51
2018,9,20,13,30,926.0,97.0,2.4,24.0,790.0,1046.02,763.22
2018,9,20,13,45,919.5,95.0,2.5,23.95,762.5,1039.1,761.01
2018,9,20,14,0,913.0,93.0,2.6,23.9,735.0,1028.21,756.38
2018,9,20,14,15,902.5,91.5,2.65,23.8,701.0,1010.1,746.78
2018,9,20,14,30,892.0,90.0,2.7,23.7,667.0,988.36,734.88
2018,9,20,14,45,878.5,87.5,2.7,23.6,626.5,959.07,717.51
2018,9,20,15,0,865.0,85.0,2.7,23.5,586.0,926.62,697.99
2018,9,20,15,15,835.0,85.0,2.7,23.5,537.5,888.47,674.17
2018,9,20,15,30,805.0,85.0,2.7,23.5,489.0,839.03,642.26
2018,9,20,15,45,790.0,79.0,2.75,23.2,442.0,793.53,613.66
2018,9,20,16,0,775.0,73.0,2.8,22.9,395.0,746.01,582.79
2018,9,20,16,15,738.0,69.0,2.8,22.4,343.0,682.14,539.13
2018,9,20,16,30,701.0,65.0,2.8,21.9,291.0,618.6,494.14
2018,9,20,16,45,646.0,59.0,2.85,21.45,238.5,545.82,439.92
2018,9,20,17,0,591.0,53.0,2.9,21.0,186.0,472.01,380.65
2018,9,20,17,15,502.0,45.0,2.9,20.4,137.0,379.48,303.71
2018,9,20,17,30,413.0,37.0,2.9,19.8,88.0,295.0,229.16
2018,9,20,17,45,260.0,25.0,2.85,19.2,52.0,178.83,99.31
2018,9,20,18,0,107.0,13.0,2.8,18.6,16.0,57.13,0.0
2018,9,20,18,15,53.5,6.5,2.75,18.35,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.7,17.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,5,45,32.5,4.5,1.2,15.0,4.5,0.0,0.0
2018,9,21,6,0,65.0,9.0,1.2,15.0,9.0,8.19,0.0
2018,9,21,6,15,201.5,22.0,1.25,15.4,39.5,18.62,0.0
2018,9,21,6,30,338.0,35.0,1.3,15.8,70.0,28.91,18.27
2018,9,21,6,45,436.0,44.5,1.4,16.15,116.5,35.51,25.28
2018,9,21,7,0,534.0,54.0,1.5,16.5,163.0,41.96,31.39
2018,9,21,7,15,596.0,60.0,1.55,16.8,214.5,45.19,34.45
2018,9,21,7,30,658.0,66.0,1.6,17.1,266.0,48.41,37.32
2018,9,21,7,45,525.5,92.0,1.7,17.45,270.0,81.49,53.46
2018,9,21,8,0,393.0,118.0,1.8,17.8,274.0,126.15,83.82
2018,9,21,8,15,257.0,161.0,1.85,18.15,268.5,169.38,123.38
2018,9,21,8,30,121.0,204.0,1.9,18.5,263.0,194.4,149.44
2018,9,21,8,45,120.0,219.5,2.0,18.9,282.5,218.36,168.95
2018,9,21,9,0,119.0,235.0,2.1,19.3,302.0,242.18,188.18
2018,9,21,9,15,120.0,257.0,2.1,19.7,329.0,272.06,211.72
2018,9,21,9,30,121.0,279.0,2.1,20.1,356.0,302.39,235.14
2018,9,21,9,45,144.5,299.5,2.1,20.45,396.0,343.67,266.65
2018,9,21,10,0,168.0,320.0,2.1,20.8,436.0,387.76,299.86
2018,9,21,10,15,203.0,328.0,2.05,21.05,474.0,430.47,331.88
2018,9,21,10,30,238.0,336.0,2.0,21.3,512.0,476.23,365.76
2018,9,21,10,45,289.0,334.0,2.0,21.55,553.5,534.43,408.66
2018,9,21,11,0,340.0,332.0,2.0,21.8,595.0,589.81,448.9
2018,9,21,11,15,353.0,334.0,1.95,21.95,611.0,621.22,470.78
2018,9,21,11,30,366.0,336.0,1.9,22.1,627.0,652.33,492.34
2018,9,21,11,45,353.5,341.5,1.9,22.2,623.5,664.06,499.97
2018,9,21,12,0,341.0,347.0,1.9,22.3,620.0,673.71,506.26
2018,9,21,12,15,300.0,353.5,1.9,22.25,593.0,655.8,492.98
2018,9,21,12,30,259.0,360.0,1.9,22.2,566.0,634.82,477.67
2018,9,21,12,45,227.5,347.0,1.9,22.2,526.0,599.42,452.63
2018,9,21,13,0,196.0,334.0,1.9,22.2,486.0,544.32,413.59
2018,9,21,13,15,136.5,335.0,1.9,22.05,439.5,491.5,374.57
2018,9,21,13,30,77.0,336.0,1.9,21.9,393.0,419.2,320.61
2018,9,21,13,45,198.0,294.0,1.95,21.7,434.0,514.23,396.18
2018,9,21,14,0,319.0,252.0,2.0,21.5,475.0,607.41,467.98
2018,9,21,14,15,597.0,171.5,2.05,21.35,564.0,817.9,622.87
2018,9,21,14,30,875.0,91.0,2.1,21.2,653.0,971.93,727.2
2018,9,21,14,45,861.0,89.0,2.15,21.0,613.0,943.01,708.98
2018,9,21,15,0,847.0,87.0,2.2,20.8,573.0,920.52,696.95
2018,9,21,15,15,799.0,88.0,2.2,20.8,517.5,858.15,656.36
2018,9,21,15,30,751.0,89.0,2.2,20.8,462.0,794.96,614.72
2018,9,21,15,45,752.0,82.0,2.25,20.35,423.0,763.57,596.23
2018,9,21,16,0,753.0,75.0,2.3,19.9,384.0,729.19,574.74
2018,9,21,16,15,715.0,70.5,2.3,19.5,332.5,664.74,529.93
2018,9,21,16,30,677.0,66.0,2.3,19.1,281.0,605.43,487.5
2018,9,21,16,45,532.0,62.0,2.3,18.75,212.0,470.29,383.33
2018,9,21,17,0,387.0,58.0,2.3,18.4,143.0,346.88,283.2
2018,9,21,17,15,256.0,45.0,2.35,17.9,95.0,228.96,184.79
2018,9,21,17,30,125.0,32.0,2.4,17.4,47.0,117.35,89.58
2018,9,21,17,45,69.0,19.0,2.45,16.95,26.5,64.86,27.2
2018,9,21,18,0,13.0,6.0,2.5,16.5,6.0,10.94,0.0
2018,9,21,18,15,6.5,3.0,2.45,16.25,3.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,22,5,45,6.0,1.5,1.9,13.4,1.5,0.0,0.0
2018,9,22,6,0,12.0,3.0,1.9,13.5,3.0,2.73,0.0
2018,9,22,6,15,13.5,7.0,1.9,13.75,8.0,6.34,0.0
2018,9,22,6,30,15.0,11.0,1.9,14.0,13.0,9.9,2.54
2018,9,22,6,45,7.5,17.0,1.9,14.25,18.0,15.26,7.74
2018,9,22,7,0,0.0,23.0,1.9,14.5,23.0,20.23,12.37
2018,9,22,7,15,0.0,36.0,1.8,14.8,36.0,31.72,22.75
2018,9,22,7,30,0.0,49.0,1.7,15.1,49.0,43.24,33.04
2018,9,22,7,45,0.0,72.0,1.6,15.35,72.0,63.4,48.46
2018,9,22,8,0,0.0,95.0,1.5,15.6,95.0,82.72,64.52
2018,9,22,8,15,0.0,109.0,1.45,15.95,109.0,94.91,74.38
2018,9,22,8,30,0.0,123.0,1.4,16.3,123.0,107.21,84.19
2018,9,22,8,45,3.0,148.5,1.35,16.65,150.0,130.11,102.44
2018,9,22,9,0,6.0,174.0,1.3,17.0,177.0,153.67,120.99
2018,9,22,9,15,12.5,200.0,1.3,17.35,207.5,179.79,141.35
2018,9,22,9,30,19.0,226.0,1.3,17.7,238.0,207.03,162.41
2018,9,22,9,45,24.0,246.0,1.3,18.05,262.0,229.37,179.4
2018,9,22,10,0,29.0,266.0,1.3,18.4,286.0,255.51,199.22
2018,9,22,10,15,36.5,287.0,1.5,18.65,313.0,283.22,220.43
2018,9,22,10,30,44.0,308.0,1.7,18.9,340.0,312.12,242.44
2018,9,22,10,45,55.0,325.0,1.85,19.15,366.5,340.94,264.29
2018,9,22,11,0,66.0,342.0,2.0,19.4,393.0,371.02,286.98
2018,9,22,11,15,68.0,349.5,2.3,19.5,402.5,385.64,298.21
2018,9,22,11,30,70.0,357.0,2.6,19.6,412.0,400.34,309.55
2018,9,22,11,45,74.5,361.0,2.9,19.7,420.0,413.75,320.04
2018,9,22,12,0,79.0,365.0,3.2,19.8,428.0,427.24,330.62
2018,9,22,12,15,85.0,367.5,3.45,19.8,435.0,440.63,341.27
2018,9,22,12,30,91.0,370.0,3.7,19.8,442.0,454.06,352.0
2018,9,22,12,45,100.5,367.5,4.0,19.8,446.0,465.47,361.52
2018,9,22,13,0,110.0,365.0,4.3,19.8,450.0,476.78,371.08
2018,9,22,13,15,103.5,354.0,4.5,19.75,432.5,462.5,361.0
2018,9,22,13,30,97.0,343.0,4.7,19.7,415.0,447.56,350.44
2018,9,22,13,45,202.0,293.5,4.9,19.65,436.0,517.92,409.01
2018,9,22,14,0,307.0,244.0,5.1,19.6,457.0,586.29,465.39
2018,9,22,14,15,596.5,166.5,5.1,19.55,555.0,811.23,639.49
2018,9,22,14,30,886.0,89.0,5.1,19.5,653.0,979.12,760.49
2018,9,22,14,45,872.5,86.0,5.1,19.45,612.5,949.16,740.03
2018,9,22,15,0,859.0,83.0,5.1,19.4,572.0,916.08,718.53
2018,9,22,15,15,839.5,80.5,5.1,19.4,526.5,884.34,697.73
2018,9,22,15,30,820.0,78.0,5.1,19.4,481.0,840.88,668.14
2018,9,22,15,45,794.5,74.5,4.9,19.15,432.0,789.02,631.48
2018,9,22,16,0,769.0,71.0,4.7,18.9,383.0,735.86,593.26
2018,9,22,16,15,731.5,66.5,4.7,18.65,331.0,671.26,546.31
2018,9,22,16,30,694.0,62.0,4.7,18.4,279.0,607.11,498.14
2018,9,22,16,45,564.5,58.0,4.65,18.1,213.0,486.4,402.29
2018,9,22,17,0,435.0,54.0,4.6,17.8,147.0,371.88,306.81
2018,9,22,17,15,319.5,42.5,4.6,17.4,100.5,267.92,217.79
2018,9,22,17,30,204.0,31.0,4.6,17.0,54.0,171.23,132.22
2018,9,22,17,45,126.0,19.0,4.65,16.6,31.0,100.91,31.68
2018,9,22,18,0,48.0,7.0,4.7,16.2,8.0,26.5,0.0
2018,9,22,18,15,24.0,3.5,4.65,16.05,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,3.4,13.95,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,3.4,14.0,6.0,5.46,0.0
2018,9,23,6,15,166.5,21.0,3.5,14.3,35.5,16.68,0.0
2018,9,23,6,30,295.0,36.0,3.6,14.6,65.0,30.12,18.91
2018,9,23,6,45,311.5,45.5,3.65,14.85,92.5,35.02,24.87
2018,9,23,7,0,328.0,55.0,3.7,15.1,120.0,41.48,31.08
2018,9,23,7,15,247.0,82.0,3.7,15.35,139.0,63.08,50.44
2018,9,23,7,30,166.0,109.0,3.7,15.6,158.0,84.67,69.56
2018,9,23,7,45,289.5,118.0,3.7,15.85,223.5,97.16,71.27
2018,9,23,8,0,413.0,127.0,3.7,16.1,289.0,135.51,91.48
2018,9,23,8,15,429.5,142.0,3.7,16.35,329.5,181.03,126.68
2018,9,23,8,30,446.0,157.0,3.7,16.6,370.0,228.71,166.8
2018,9,23,8,45,598.0,135.5,3.7,16.85,450.5,289.06,214.33
2018,9,23,9,0,750.0,114.0,3.7,17.1,531.0,364.43,275.95
2018,9,23,9,15,800.5,106.5,3.7,17.35,581.5,429.36,331.48
2018,9,23,9,30,851.0,99.0,3.7,17.6,632.0,495.73,387.11
2018,9,23,9,45,862.0,102.0,3.7,17.8,667.0,555.06,436.06
2018,9,23,10,0,873.0,105.0,3.7,18.0,702.0,612.68,482.21
2018,9,23,10,15,883.0,105.5,3.75,18.2,730.5,666.46,524.34
2018,9,23,10,30,893.0,106.0,3.8,18.4,759.0,718.82,564.33
2018,9,23,10,45,900.5,106.0,3.85,18.55,780.0,767.21,599.76
2018,9,23,11,0,908.0,106.0,3.9,18.7,801.0,813.45,631.99
2018,9,23,11,15,912.5,106.0,4.0,18.85,814.0,854.88,660.78
2018,9,23,11,30,917.0,106.0,4.1,19.0,827.0,893.49,687.48
2018,9,23,11,45,919.5,105.5,4.25,19.1,832.0,926.82,710.81
2018,9,23,12,0,922.0,105.0,4.4,19.2,837.0,956.83,731.94
2018,9,23,12,15,926.0,102.5,4.65,19.2,834.5,982.65,751.8
2018,9,23,12,30,930.0,100.0,4.9,19.2,832.0,1004.88,769.33
2018,9,23,12,45,934.0,96.0,5.15,19.2,822.0,1021.7,783.27
2018,9,23,13,0,938.0,92.0,5.4,19.2,812.0,1034.63,794.67
2018,9,23,13,15,933.0,91.0,5.65,19.15,792.0,1038.08,799.77
2018,9,23,13,30,928.0,90.0,5.9,19.1,772.0,1037.48,802.18
2018,9,23,13,45,920.5,89.0,6.1,19.0,745.0,1030.37,799.91
2018,9,23,14,0,913.0,88.0,6.3,18.9,718.0,1019.33,794.94
2018,9,23,14,15,902.5,87.0,6.35,18.75,684.0,1001.53,784.45
2018,9,23,14,30,892.0,86.0,6.4,18.6,650.0,980.13,771.45
2018,9,23,14,45,877.5,84.0,6.45,18.5,609.5,950.25,752.15
2018,9,23,15,0,863.0,82.0,6.5,18.4,569.0,917.29,730.52
2018,9,23,15,15,843.5,79.5,6.5,18.4,523.5,885.37,708.99
2018,9,23,15,30,824.0,77.0,6.5,18.4,478.0,841.76,678.49
2018,9,23,15,45,796.0,74.0,6.25,18.05,428.0,788.27,639.99
2018,9,23,16,0,768.0,71.0,6.0,17.7,378.0,733.64,599.97
2018,9,23,16,15,727.0,67.0,5.9,17.45,326.0,667.0,549.91
2018,9,23,16,30,686.0,63.0,5.8,17.2,274.0,601.05,498.9
2018,9,23,16,45,625.5,58.0,5.65,16.95,222.5,527.0,438.85
2018,9,23,17,0,565.0,53.0,5.5,16.7,171.0,452.15,374.46
2018,9,23,17,15,463.5,45.0,5.35,16.4,123.5,354.0,288.66
2018,9,23,17,30,362.0,37.0,5.2,16.1,76.0,264.69,204.77
2018,9,23,17,45,215.0,23.5,5.1,15.75,43.5,147.51,19.29
2018,9,23,18,0,68.0,10.0,5.0,15.4,11.0,37.48,0.0
2018,9,23,18,15,34.0,5.0,4.85,15.25,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,24,5,45,5.0,1.5,0.5,13.55,1.5,0.0,0.0
2018,9,24,6,0,10.0,3.0,0.4,13.6,3.0,2.73,0.0
2018,9,24,6,15,17.5,11.5,0.4,13.8,12.5,10.09,0.0
2018,9,24,6,30,25.0,20.0,0.4,14.0,22.0,17.38,8.48
2018,9,24,6,45,22.5,34.0,0.4,14.2,37.0,29.84,20.5
2018,9,24,7,0,20.0,48.0,0.4,14.4,52.0,41.5,31.27
2018,9,24,7,15,10.0,66.5,0.5,14.7,68.5,57.43,45.61
2018,9,24,7,30,0.0,85.0,0.6,15.0,85.0,72.57,59.02
2018,9,24,7,45,3.0,106.0,0.7,15.3,107.0,89.9,70.66
2018,9,24,8,0,6.0,127.0,0.8,15.6,129.0,108.36,85.57
2018,9,24,8,15,10.0,143.5,0.8,16.0,148.0,124.15,97.97
2018,9,24,8,30,14.0,160.0,0.8,16.4,167.0,140.56,110.77
2018,9,24,8,45,31.5,193.0,0.85,16.8,210.0,173.37,136.33
2018,9,24,9,0,49.0,226.0,0.9,17.2,253.0,210.99,165.54
2018,9,24,9,15,58.0,247.0,0.9,17.6,281.5,238.13,186.32
2018,9,24,9,30,67.0,268.0,0.9,18.0,310.0,266.67,208.02
2018,9,24,9,45,78.5,288.5,0.9,18.4,340.0,297.45,231.18
2018,9,24,10,0,90.0,309.0,0.9,18.8,370.0,329.79,255.23
2018,9,24,10,15,103.5,324.5,0.95,19.05,397.5,360.33,277.99
2018,9,24,10,30,117.0,340.0,1.0,19.3,425.0,398.78,306.39
2018,9,24,10,45,194.5,333.0,1.0,19.6,479.0,458.47,351.22
2018,9,24,11,0,272.0,326.0,1.0,19.9,533.0,532.99,405.73
2018,9,24,11,15,234.0,341.5,1.1,20.05,521.5,533.54,405.02
2018,9,24,11,30,196.0,357.0,1.2,20.2,510.0,519.29,394.36
2018,9,24,11,45,149.5,366.0,1.3,20.35,483.0,498.32,378.48
2018,9,24,12,0,103.0,375.0,1.4,20.5,456.0,460.31,350.12
2018,9,24,12,15,90.0,367.5,1.45,20.55,438.0,446.19,340.0
2018,9,24,12,30,77.0,360.0,1.5,20.6,420.0,430.91,328.81
2018,9,24,12,45,74.0,352.5,1.6,20.6,409.5,424.37,324.59
2018,9,24,13,0,71.0,345.0,1.7,20.6,399.0,417.31,319.93
2018,9,24,13,15,73.0,336.5,1.75,20.55,391.0,413.65,317.93
2018,9,24,13,30,75.0,328.0,1.8,20.5,383.0,409.65,315.69
2018,9,24,13,45,211.0,280.5,1.85,20.45,427.0,531.19,410.87
2018,9,24,14,0,347.0,233.0,1.9,20.4,471.0,633.1,488.91
2018,9,24,14,15,622.0,161.0,1.95,20.25,561.5,828.84,632.58
2018,9,24,14,30,897.0,89.0,2.0,20.1,652.0,987.44,740.06
2018,9,24,14,45,881.5,87.5,2.0,20.0,611.0,957.13,720.06
2018,9,24,15,0,866.0,86.0,2.0,19.9,570.0,933.21,706.42
2018,9,24,15,15,846.0,83.0,2.0,19.9,523.5,890.75,679.73
2018,9,24,15,30,826.0,80.0,2.0,19.9,477.0,845.93,651.19
2018,9,24,15,45,797.0,77.0,2.05,19.5,427.0,791.47,616.66
2018,9,24,16,0,768.0,74.0,2.1,19.1,377.0,735.91,580.26
2018,9,24,16,15,725.0,69.5,2.1,18.75,324.0,667.03,532.23
2018,9,24,16,30,682.0,65.0,2.1,18.4,271.0,604.06,486.77
2018,9,24,16,45,619.0,59.0,2.1,18.05,218.5,522.7,424.25
2018,9,24,17,0,556.0,53.0,2.1,17.7,166.0,445.32,360.79
2018,9,24,17,15,453.5,44.0,2.05,17.25,118.5,346.07,276.91
2018,9,24,17,30,351.0,35.0,2.0,16.8,71.0,256.19,193.22
2018,9,24,17,45,208.0,22.0,1.95,16.35,40.0,140.48,0.0
2018,9,24,18,0,65.0,9.0,1.9,15.9,9.0,35.19,0.0
2018,9,24,18,15,32.5,4.5,1.8,15.7,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,25,5,45,1.0,0.5,1.85,13.75,0.5,0.0,0.0
2018,9,25,6,0,2.0,1.0,1.9,13.8,1.0,0.91,0.0
2018,9,25,6,15,1.0,7.0,1.9,14.05,7.0,6.37,0.0
2018,9,25,6,30,0.0,13.0,1.9,14.3,13.0,11.42,3.46
2018,9,25,6,45,0.0,22.5,1.9,14.6,22.5,19.8,11.62
2018,9,25,7,0,0.0,32.0,1.9,14.9,32.0,28.19,19.35
2018,9,25,7,15,0.0,45.5,1.85,15.2,45.5,40.15,30.17
2018,9,25,7,30,0.0,59.0,1.8,15.5,59.0,52.12,40.85
2018,9,25,7,45,0.0,75.5,1.75,15.75,75.5,66.12,50.68
2018,9,25,8,0,0.0,92.0,1.7,16.0,92.0,80.2,62.34
2018,9,25,8,15,0.0,101.5,1.75,16.35,101.5,88.69,69.15
2018,9,25,8,30,0.0,111.0,1.8,16.7,111.0,97.18,75.87
2018,9,25,8,45,1.0,132.0,1.85,17.1,132.5,115.71,90.72
2018,9,25,9,0,2.0,153.0,1.9,17.5,154.0,134.58,105.65
2018,9,25,9,15,3.0,168.0,1.95,17.8,169.5,148.66,116.61
2018,9,25,9,30,4.0,183.0,2.0,18.1,185.0,163.0,127.71
2018,9,25,9,45,5.0,190.0,2.1,18.35,193.0,170.57,133.38
2018,9,25,10,0,6.0,197.0,2.2,18.6,201.0,178.26,139.17
2018,9,25,10,15,10.5,220.0,2.3,18.8,227.5,202.62,158.21
2018,9,25,10,30,15.0,243.0,2.4,19.0,254.0,227.74,177.7
2018,9,25,10,45,22.5,268.5,2.45,19.2,285.5,258.11,201.18
2018,9,25,11,0,30.0,294.0,2.5,19.4,317.0,297.97,231.76
2018,9,25,11,15,36.5,311.0,2.5,19.55,339.0,323.36,250.97
2018,9,25,11,30,43.0,328.0,2.5,19.7,361.0,349.6,270.77
2018,9,25,11,45,51.0,337.5,2.55,19.85,377.0,370.35,286.49
2018,9,25,12,0,59.0,347.0,2.6,20.0,393.0,391.69,302.63
2018,9,25,12,15,67.0,350.5,2.55,20.0,402.5,407.23,314.47
2018,9,25,12,30,75.0,354.0,2.5,20.0,412.0,423.02,326.52
2018,9,25,12,45,67.5,343.5,2.5,20.05,395.5,408.75,315.74
2018,9,25,13,0,60.0,333.0,2.5,20.1,379.0,393.77,304.56
2018,9,25,13,15,54.0,319.5,2.45,20.1,360.0,376.38,291.61
2018,9,25,13,30,48.0,306.0,2.4,20.1,341.0,358.5,278.28
2018,9,25,13,45,169.0,267.0,2.3,20.05,383.0,455.73,356.7
2018,9,25,14,0,290.0,228.0,2.2,20.0,425.0,550.97,431.17
2018,9,25,14,15,585.0,158.0,2.15,19.95,530.5,788.43,607.75
2018,9,25,14,30,880.0,88.0,2.1,19.9,636.0,968.52,729.87
2018,9,25,14,45,865.5,85.5,2.05,19.8,595.5,938.14,708.9
2018,9,25,15,0,851.0,83.0,2.0,19.7,555.0,914.09,694.47
2018,9,25,15,15,831.0,80.5,2.0,19.7,509.5,872.6,668.23
2018,9,25,15,30,811.0,78.0,2.0,19.7,464.0,828.83,640.18
2018,9,25,15,45,783.0,74.5,1.85,19.4,414.5,775.07,603.91
2018,9,25,16,0,755.0,71.0,1.7,19.1,365.0,720.25,566.16
2018,9,25,16,15,704.0,67.0,1.65,18.75,311.0,646.46,514.3
2018,9,25,16,30,653.0,63.0,1.6,18.4,257.0,579.16,465.4
2018,9,25,16,45,570.5,55.5,1.5,18.05,201.0,484.11,391.84
2018,9,25,17,0,488.0,48.0,1.4,17.7,145.0,395.28,319.33
2018,9,25,17,15,362.5,39.0,1.5,17.25,99.0,286.86,228.81
2018,9,25,17,30,237.0,30.0,1.6,16.8,53.0,191.25,141.14
2018,9,25,17,45,125.0,16.5,1.65,16.35,28.0,93.05,0.0
2018,9,25,18,0,13.0,3.0,1.7,15.9,3.0,8.11,0.0
2018,9,25,18,15,6.5,1.5,1.75,15.75,1.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.5,13.55,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.5,13.6,3.0,0.0,0.0
2018,9,26,6,15,8.5,11.5,1.5,13.85,11.5,10.46,0.0
2018,9,26,6,30,0.0,20.0,1.5,14.1,20.0,17.62,8.19
2018,9,26,6,45,0.0,35.0,1.55,14.35,35.0,30.72,21.09
2018,9,26,7,0,0.0,50.0,1.6,14.6,50.0,43.46,32.84
2018,9,26,7,15,0.5,69.0,1.5,14.9,69.0,59.15,47.02
2018,9,26,7,30,1.0,88.0,1.4,15.2,88.0,74.65,60.8
2018,9,26,7,45,1.5,103.5,1.35,15.45,104.0,87.85,68.98
2018,9,26,8,0,2.0,119.0,1.3,15.7,120.0,101.73,80.3
2018,9,26,8,15,3.5,134.5,1.25,16.1,136.0,115.94,91.62
2018,9,26,8,30,5.0,150.0,1.2,16.5,152.0,130.44,103.02
2018,9,26,8,45,10.5,171.5,1.15,16.9,177.0,151.34,119.38
2018,9,26,9,0,16.0,193.0,1.1,17.3,202.0,173.2,136.33
2018,9,26,9,15,20.5,212.0,1.05,17.65,224.0,193.45,151.89
2018,9,26,9,30,25.0,231.0,1.0,18.0,246.0,214.43,167.87
2018,9,26,9,45,31.5,251.0,0.95,18.4,271.5,240.3,187.45
2018,9,26,10,0,38.0,271.0,0.9,18.8,297.0,266.09,206.7
2018,9,26,10,15,59.5,296.0,0.85,19.2,338.0,307.02,237.42
2018,9,26,10,30,81.0,321.0,0.8,19.6,379.0,350.66,269.58
2018,9,26,10,45,89.0,336.0,0.8,20.0,401.5,377.47,288.74
2018,9,26,11,0,97.0,351.0,0.8,20.4,424.0,405.11,308.41
2018,9,26,11,15,135.5,361.0,0.75,20.85,465.0,463.63,350.51
2018,9,26,11,30,174.0,371.0,0.7,21.3,506.0,515.63,386.86
2018,9,26,11,45,200.5,370.5,0.65,21.7,526.5,548.56,409.16
2018,9,26,12,0,227.0,370.0,0.6,22.1,547.0,582.24,431.83
2018,9,26,12,15,210.5,369.0,0.7,22.4,532.5,575.8,427.3
2018,9,26,12,30,194.0,368.0,0.8,22.7,518.0,567.67,421.96
2018,9,26,12,45,190.5,360.0,0.9,22.95,505.5,562.98,419.53
2018,9,26,13,0,187.0,352.0,1.0,23.2,493.0,557.13,416.24
2018,9,26,13,15,205.5,342.5,1.2,23.15,494.0,570.26,428.08
2018,9,26,13,30,224.0,333.0,1.4,23.1,495.0,582.53,439.15
2018,9,26,13,45,240.5,318.0,1.65,23.0,486.0,585.38,444.03
2018,9,26,14,0,257.0,303.0,1.9,22.9,477.0,605.69,461.04
2018,9,26,14,15,255.0,287.5,2.2,22.65,452.5,586.91,450.32
2018,9,26,14,30,253.0,272.0,2.5,22.4,428.0,566.76,438.52
2018,9,26,14,45,248.0,253.0,2.8,22.15,397.5,538.25,420.19
2018,9,26,15,0,243.0,234.0,3.1,21.9,367.0,508.59,400.55
2018,9,26,15,15,354.0,191.5,3.1,21.9,367.5,553.38,438.91
2018,9,26,15,30,465.0,149.0,3.1,21.9,368.0,608.78,483.91
2018,9,26,15,45,415.0,140.5,3.45,21.2,320.0,542.53,436.12
2018,9,26,16,0,365.0,132.0,3.8,20.5,272.0,478.15,388.53
2018,9,26,16,15,270.5,120.5,3.8,20.0,216.0,362.96,297.6
2018,9,26,16,30,176.0,109.0,3.8,19.5,160.0,272.06,223.1
2018,9,26,16,45,146.0,90.0,3.85,18.95,126.5,209.97,171.85
2018,9,26,17,0,116.0,71.0,3.9,18.4,93.0,163.68,132.13
2018,9,26,17,15,78.0,51.5,3.8,18.0,64.5,114.41,89.02
2018,9,26,17,30,40.0,32.0,3.7,17.6,36.0,67.89,45.68
2018,9,26,17,45,26.5,18.0,3.65,17.15,20.0,28.68,0.0
2018,9,26,18,0,13.0,4.0,3.6,16.7,4.0,3.64,0.0
2018,9,26,18,15,6.5,2.0,3.4,16.55,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,27,5,45,8.5,1.5,1.25,13.9,1.5,0.0,0.0
2018,9,27,6,0,17.0,3.0,1.2,13.9,3.0,0.0,0.0
2018,9,27,6,15,38.0,9.5,1.2,14.1,12.0,8.64,0.0
2018,9,27,6,30,59.0,16.0,1.2,14.3,21.0,13.35,4.62
2018,9,27,6,45,29.5,22.5,1.15,14.5,25.0,19.68,11.47
2018,9,27,7,0,0.0,29.0,1.1,14.7,29.0,25.54,17.01
2018,9,27,7,15,0.0,21.0,1.05,14.9,21.0,18.47,10.89
2018,9,27,7,30,0.0,13.0,1.0,15.1,13.0,11.42,4.61
2018,9,27,7,45,0.0,23.5,0.9,15.35,23.5,20.68,12.13
2018,9,27,8,0,0.0,34.0,0.8,15.6,34.0,29.96,20.02
2018,9,27,8,15,0.0,60.0,0.85,15.9,60.0,53.01,39.43
2018,9,27,8,30,0.0,86.0,0.9,16.2,86.0,76.01,58.46
2018,9,27,8,45,0.0,109.5,0.9,16.5,109.5,96.34,74.98
2018,9,27,9,0,0.0,133.0,0.9,16.8,133.0,116.84,91.4
2018,9,27,9,15,1.0,150.0,0.95,17.05,150.5,132.38,103.62
2018,9,27,9,30,2.0,167.0,1.0,17.3,168.0,148.2,115.97
2018,9,27,9,45,9.5,197.5,1.05,17.55,203.5,179.62,140.68
2018,9,27,10,0,17.0,228.0,1.1,17.8,239.0,212.29,166.08
2018,9,27,10,15,21.0,247.0,1.15,18.0,261.5,233.67,182.41
2018,9,27,10,30,25.0,266.0,1.2,18.2,284.0,255.68,199.18
2018,9,27,10,45,38.0,293.0,1.3,18.4,321.0,299.71,232.98
2018,9,27,11,0,51.0,320.0,1.4,18.6,358.0,339.88,263.4
2018,9,27,11,15,62.5,335.5,1.45,18.7,383.0,369.22,285.45
2018,9,27,11,30,74.0,351.0,1.5,18.8,408.0,399.68,308.28
2018,9,27,11,45,100.0,358.5,1.6,18.85,436.0,435.63,335.8
2018,9,27,12,0,126.0,366.0,1.7,18.9,464.0,487.03,374.36
2018,9,27,12,15,149.5,368.5,1.85,18.9,484.0,518.95,398.74
2018,9,27,12,30,173.0,371.0,2.0,18.9,504.0,551.37,423.59
2018,9,27,12,45,192.0,363.0,2.15,18.9,508.5,568.12,437.12
2018,9,27,13,0,211.0,355.0,2.3,18.9,513.0,584.36,450.47
2018,9,27,13,15,191.0,343.0,2.45,18.85,483.0,556.87,431.02
2018,9,27,13,30,171.0,331.0,2.6,18.8,453.0,528.02,410.6
2018,9,27,13,45,210.0,311.5,2.8,18.7,456.0,547.91,428.36
2018,9,27,14,0,249.0,292.0,3.0,18.6,459.0,585.17,458.47
2018,9,27,14,15,268.5,277.0,3.2,18.5,448.5,587.89,462.67
2018,9,27,14,30,288.0,262.0,3.4,18.4,438.0,588.72,465.72
2018,9,27,14,45,278.5,243.0,3.55,18.25,404.0,555.18,442.26
2018,9,27,15,0,269.0,224.0,3.7,18.1,370.0,520.53,417.76
2018,9,27,15,15,277.0,201.0,3.7,18.1,340.5,495.73,400.49
2018,9,27,15,30,285.0,178.0,3.7,18.1,311.0,469.02,381.45
2018,9,27,15,45,223.5,162.5,3.9,17.6,259.5,391.74,321.15
2018,9,27,16,0,162.0,147.0,4.1,17.1,208.0,302.68,249.85
2018,9,27,16,15,106.5,121.0,4.15,16.8,159.0,224.35,185.18
2018,9,27,16,30,51.0,95.0,4.2,16.5,110.0,137.65,112.0
2018,9,27,16,45,31.0,74.5,4.2,16.2,83.0,99.83,79.57
2018,9,27,17,0,11.0,54.0,4.2,15.9,56.0,58.0,43.42
2018,9,27,17,15,11.0,39.5,4.15,15.7,41.0,48.19,34.35
2018,9,27,17,30,11.0,25.0,4.1,15.5,26.0,32.48,18.3
2018,9,27,17,45,11.5,14.0,4.1,15.25,14.5,18.05,0.0
2018,9,27,18,0,12.0,3.0,4.1,15.0,3.0,0.0,0.0
2018,9,27,18,15,6.0,1.5,3.95,14.9,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.05,14.25,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.0,14.3,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.0,14.45,2.5,2.27,0.0
2018,9,28,6,30,0.0,4.0,2.0,14.6,4.0,3.5,0.0
2018,9,28,6,45,0.0,5.5,2.0,14.75,5.5,4.82,0.0
2018,9,28,7,0,0.0,7.0,2.0,14.9,7.0,6.14,0.0
2018,9,28,7,15,0.0,12.0,1.95,15.0,12.0,10.54,3.77
2018,9,28,7,30,0.0,17.0,1.9,15.1,17.0,14.94,7.76
2018,9,28,7,45,0.0,42.0,1.85,15.25,42.0,37.03,26.1
2018,9,28,8,0,0.0,67.0,1.8,15.4,67.0,59.22,44.86
2018,9,28,8,15,0.0,66.5,1.85,15.6,66.5,58.78,44.3
2018,9,28,8,30,0.0,66.0,1.9,15.8,66.0,58.34,43.76
2018,9,28,8,45,0.5,62.0,1.9,15.95,62.5,54.95,40.74
2018,9,28,9,0,1.0,58.0,1.9,16.1,59.0,51.63,37.8
2018,9,28,9,15,4.0,118.5,2.0,16.3,121.0,106.3,82.93
2018,9,28,9,30,7.0,179.0,2.1,16.5,183.0,161.03,127.14
2018,9,28,9,45,13.5,210.0,2.2,16.7,218.5,192.76,152.23
2018,9,28,10,0,20.0,241.0,2.3,16.9,254.0,225.68,178.09
2018,9,28,10,15,25.0,260.5,2.4,17.05,277.5,248.47,195.79
2018,9,28,10,30,30.0,280.0,2.5,17.2,301.0,278.12,218.79
2018,9,28,10,45,39.0,297.0,2.65,17.3,325.5,304.53,239.31
2018,9,28,11,0,48.0,314.0,2.8,17.4,350.0,332.06,260.64
2018,9,28,11,15,67.5,334.0,2.85,17.45,385.5,372.13,291.74
2018,9,28,11,30,87.0,354.0,2.9,17.5,421.0,414.09,324.0
2018,9,28,11,45,83.5,353.5,2.95,17.55,418.0,416.42,325.53
2018,9,28,12,0,80.0,353.0,3.0,17.6,415.0,418.19,326.84
2018,9,28,12,15,128.5,359.0,3.05,17.65,458.0,489.76,382.35
2018,9,28,12,30,177.0,365.0,3.1,17.7,501.0,549.09,427.88
2018,9,28,12,45,365.0,299.5,3.15,17.7,573.5,682.77,532.19
2018,9,28,13,0,553.0,234.0,3.2,17.7,646.0,820.83,636.13
2018,9,28,13,15,608.5,206.5,3.25,17.7,649.0,860.05,665.21
2018,9,28,13,30,664.0,179.0,3.3,17.7,652.0,890.29,687.26
2018,9,28,13,45,767.0,137.0,3.35,17.65,663.0,939.48,722.78
2018,9,28,14,0,870.0,95.0,3.4,17.6,674.0,979.64,751.86
2018,9,28,14,15,860.0,92.5,3.4,17.55,640.5,960.66,739.92
2018,9,28,14,30,850.0,90.0,3.4,17.5,607.0,938.22,726.15
2018,9,28,14,45,835.5,87.5,3.45,17.4,567.0,917.91,714.4
2018,9,28,15,0,821.0,85.0,3.5,17.3,527.0,884.74,693.43
2018,9,28,15,15,799.5,82.0,3.5,17.3,482.0,841.91,664.82
2018,9,28,15,30,778.0,79.0,3.5,17.3,437.0,797.0,634.32
2018,9,28,15,45,750.0,75.0,3.5,16.95,389.0,743.66,597.76
2018,9,28,16,0,722.0,71.0,3.5,16.6,341.0,689.37,559.5
2018,9,28,16,15,682.5,65.5,3.5,16.4,291.0,623.93,511.04
2018,9,28,16,30,643.0,60.0,3.5,16.2,241.0,564.28,465.29
2018,9,28,16,45,579.5,54.0,3.5,15.95,191.5,484.93,400.8
2018,9,28,17,0,516.0,48.0,3.5,15.7,142.0,409.81,336.15
2018,9,28,17,15,409.0,38.5,3.4,15.5,98.0,310.63,248.76
2018,9,28,17,30,302.0,29.0,3.3,15.3,54.0,219.48,147.32
