Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,17,45,162.0,16.5,3.25,15.1,28.5,89.54,0.0
2018,9,28,18,0,22.0,4.0,3.2,14.9,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.1,14.8,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,2.6,14.8,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,2.7,14.9,3.0,0.0,0.0
2018,9,29,6,15,53.0,14.0,2.8,15.25,17.0,12.73,0.0
2018,9,29,6,30,83.0,24.0,2.9,15.6,31.0,19.6,8.5
2018,9,29,6,45,98.5,44.5,3.0,15.95,58.5,35.27,24.64
2018,9,29,7,0,114.0,65.0,3.1,16.3,86.0,52.1,40.02
2018,9,29,7,15,205.5,75.0,3.1,16.55,127.0,57.97,45.6
2018,9,29,7,30,297.0,85.0,3.1,16.8,168.0,61.65,48.98
2018,9,29,7,45,208.0,112.5,3.05,17.05,176.0,91.54,67.59
2018,9,29,8,0,119.0,140.0,3.0,17.3,184.0,123.55,93.21
2018,9,29,8,15,158.5,164.5,3.0,17.5,232.0,159.89,120.73
2018,9,29,8,30,198.0,189.0,3.0,17.7,280.0,201.86,153.8
2018,9,29,8,45,240.5,200.5,3.0,17.9,322.0,239.48,184.0
2018,9,29,9,0,283.0,212.0,3.0,18.1,364.0,283.31,219.62
2018,9,29,9,15,237.5,217.5,3.0,18.3,351.5,290.74,227.64
2018,9,29,9,30,192.0,223.0,3.0,18.5,339.0,290.08,228.39
2018,9,29,9,45,234.0,250.0,3.05,18.65,399.5,353.4,278.51
2018,9,29,10,0,276.0,277.0,3.1,18.8,460.0,419.41,329.83
2018,9,29,10,15,554.5,196.5,3.15,18.9,583.0,549.24,432.19
2018,9,29,10,30,833.0,116.0,3.2,19.0,706.0,691.17,541.51
2018,9,29,10,45,803.5,132.0,3.25,19.15,714.0,726.68,566.93
2018,9,29,11,0,774.0,148.0,3.3,19.3,722.0,757.17,588.71
2018,9,29,11,15,703.0,181.5,3.35,19.35,709.0,770.93,597.45
2018,9,29,11,30,632.0,215.0,3.4,19.4,696.0,774.12,598.44
2018,9,29,11,45,762.0,160.0,3.45,19.45,743.0,851.34,654.71
2018,9,29,12,0,892.0,105.0,3.5,19.5,790.0,927.01,706.91
2018,9,29,12,15,823.5,132.5,3.55,19.5,762.5,925.89,705.92
2018,9,29,12,30,755.0,160.0,3.6,19.5,735.0,915.91,699.56
2018,9,29,12,45,684.0,186.5,3.6,19.55,701.0,892.34,683.48
2018,9,29,13,0,613.0,213.0,3.6,19.6,667.0,862.81,663.2
2018,9,29,13,15,677.0,181.5,3.6,19.55,670.5,900.03,690.43
2018,9,29,13,30,741.0,150.0,3.6,19.5,674.0,932.65,713.78
2018,9,29,13,45,809.5,119.0,3.6,19.5,671.0,960.09,733.49
2018,9,29,14,0,878.0,88.0,3.6,19.5,668.0,977.89,746.74
2018,9,29,14,15,866.5,86.5,3.6,19.4,634.0,958.42,734.85
2018,9,29,14,30,855.0,85.0,3.6,19.3,600.0,935.54,720.95
2018,9,29,14,45,744.5,105.0,3.55,19.2,531.5,852.15,663.97
2018,9,29,15,0,634.0,125.0,3.5,19.1,463.0,765.49,603.76
2018,9,29,15,15,568.0,130.0,3.5,19.1,413.5,696.75,555.35
2018,9,29,15,30,502.0,135.0,3.5,19.1,364.0,621.83,500.86
2018,9,29,15,45,424.5,128.0,3.4,18.8,306.5,533.48,433.85
2018,9,29,16,0,347.0,121.0,3.3,18.5,249.0,448.96,367.94
2018,9,29,16,15,483.5,90.5,3.3,18.3,240.0,501.06,412.3
2018,9,29,16,30,620.0,60.0,3.3,18.1,231.0,546.63,448.32
2018,9,29,16,45,563.0,53.0,3.25,17.85,183.5,471.48,386.54
2018,9,29,17,0,506.0,46.0,3.2,17.6,136.0,400.12,325.14
2018,9,29,17,15,397.5,37.0,3.15,17.35,93.0,301.56,238.58
2018,9,29,17,30,289.0,28.0,3.1,17.1,50.0,208.64,128.91
2018,9,29,17,45,155.0,15.5,3.0,16.8,26.0,85.06,0.0
2018,9,29,18,0,21.0,3.0,2.9,16.5,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,2.85,16.35,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.15,15.8,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,9,30,6,15,123.0,15.5,1.15,16.0,24.5,14.1,0.0
2018,9,30,6,30,232.0,29.0,1.2,16.2,47.0,22.86,10.18
2018,9,30,6,45,342.5,39.5,1.2,16.4,89.0,31.94,21.71
2018,9,30,7,0,453.0,50.0,1.2,16.6,131.0,39.38,28.89
2018,9,30,7,15,523.0,57.5,1.2,16.9,180.0,43.92,33.2
2018,9,30,7,30,593.0,65.0,1.2,17.2,229.0,48.37,37.25
2018,9,30,7,45,640.0,70.0,1.25,17.5,279.0,70.81,41.46
2018,9,30,8,0,687.0,75.0,1.3,17.8,329.0,124.41,70.26
2018,9,30,8,15,718.5,79.5,1.3,18.1,377.0,184.42,115.77
2018,9,30,8,30,750.0,84.0,1.3,18.4,425.0,243.98,165.87
2018,9,30,8,45,772.5,87.0,1.3,18.7,469.5,302.89,217.32
2018,9,30,9,0,795.0,90.0,1.3,19.0,514.0,363.63,269.83
2018,9,30,9,15,794.0,97.5,1.35,19.2,548.0,420.42,318.59
2018,9,30,9,30,793.0,105.0,1.4,19.4,582.0,475.84,364.63
2018,9,30,9,45,825.0,101.0,1.45,19.6,621.5,536.05,412.65
2018,9,30,10,0,857.0,97.0,1.5,19.8,661.0,596.55,459.51
2018,9,30,10,15,825.5,114.5,1.55,19.9,676.0,641.64,493.47
2018,9,30,10,30,794.0,132.0,1.6,20.0,691.0,680.41,521.94
2018,9,30,10,45,822.0,124.5,1.65,20.1,717.5,732.52,560.04
2018,9,30,11,0,850.0,117.0,1.7,20.2,744.0,784.12,595.37
2018,9,30,11,15,838.5,125.0,1.75,20.25,751.5,819.22,618.83
2018,9,30,11,30,827.0,133.0,1.8,20.3,759.0,850.65,639.89
2018,9,30,11,45,714.5,185.5,1.8,20.35,728.5,841.14,632.8
2018,9,30,12,0,602.0,238.0,1.8,20.4,698.0,816.99,614.53
2018,9,30,12,15,487.5,278.0,1.85,20.35,649.0,767.35,578.95
2018,9,30,12,30,373.0,318.0,1.9,20.3,600.0,700.6,531.1
2018,9,30,12,45,269.0,331.5,1.95,20.2,533.0,625.62,476.93
2018,9,30,13,0,165.0,345.0,2.0,20.1,466.0,529.37,406.1
2018,9,30,13,15,123.0,322.0,2.0,19.95,411.0,467.27,360.8
2018,9,30,13,30,81.0,299.0,2.0,19.8,356.0,385.45,299.64
2018,9,30,13,45,145.5,298.5,2.05,19.65,396.0,470.05,366.35
2018,9,30,14,0,210.0,298.0,2.1,19.5,436.0,535.77,417.46
2018,9,30,14,15,191.0,278.5,2.1,19.4,399.0,495.99,388.24
2018,9,30,14,30,172.0,259.0,2.1,19.3,362.0,455.54,358.82
2018,9,30,14,45,134.5,238.5,2.1,19.15,315.5,396.07,313.92
2018,9,30,15,0,97.0,218.0,2.1,19.0,269.0,320.07,255.46
2018,9,30,15,15,57.5,186.5,2.1,19.0,216.0,247.62,198.11
2018,9,30,15,30,18.0,155.0,2.1,19.0,163.0,164.36,130.6
2018,9,30,15,45,15.5,140.0,2.0,18.8,146.5,147.82,117.65
2018,9,30,16,0,13.0,125.0,1.9,18.6,130.0,131.49,104.54
2018,9,30,16,15,6.5,105.0,1.75,18.45,107.5,106.47,83.84
2018,9,30,16,30,0.0,85.0,1.6,18.3,85.0,81.81,63.16
2018,9,30,16,45,0.0,66.0,1.5,18.15,66.0,63.02,47.28
2018,9,30,17,0,0.0,47.0,1.4,18.0,47.0,43.86,30.88
2018,9,30,17,15,9.0,32.5,1.35,17.8,33.0,38.64,25.82
2018,9,30,17,30,18.0,18.0,1.3,17.6,19.0,26.38,9.76
2018,9,30,17,45,18.0,10.5,1.2,17.4,10.5,17.75,0.0
2018,9,30,18,0,18.0,3.0,1.1,17.2,2.0,0.0,0.0
2018,9,30,18,15,9.0,1.5,1.1,17.15,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,45,3.0,0.5,1.6,15.55,0.5,0.0,0.0
2018,10,1,6,0,6.0,1.0,1.6,15.6,1.0,0.0,0.0
2018,10,1,6,15,6.0,6.5,1.65,15.75,6.5,5.91,0.0
2018,10,1,6,30,6.0,12.0,1.7,15.9,12.0,10.76,1.43
2018,10,1,6,45,3.0,24.0,1.75,16.0,24.0,21.14,12.45
2018,10,1,7,0,0.0,36.0,1.8,16.1,36.0,31.75,22.23
2018,10,1,7,15,0.0,51.5,1.75,16.4,51.5,45.26,34.43
2018,10,1,7,30,0.0,67.0,1.7,16.7,67.0,58.31,46.07
2018,10,1,7,45,6.5,93.5,1.7,17.0,96.0,80.12,62.04
2018,10,1,8,0,13.0,120.0,1.7,17.3,125.0,103.32,80.77
2018,10,1,8,15,10.0,109.0,1.7,17.7,113.0,96.34,74.73
2018,10,1,8,30,7.0,98.0,1.7,18.1,101.0,87.75,67.49
2018,10,1,8,45,18.5,123.5,1.7,18.45,133.0,113.3,87.92
2018,10,1,9,0,30.0,149.0,1.7,18.8,165.0,141.18,110.12
2018,10,1,9,15,47.5,195.5,1.7,19.1,223.0,191.39,149.94
2018,10,1,9,30,65.0,242.0,1.7,19.4,281.0,244.73,191.56
2018,10,1,9,45,56.5,253.0,1.7,19.7,288.0,256.18,200.03
2018,10,1,10,0,48.0,264.0,1.7,20.0,295.0,266.69,207.7
2018,10,1,10,15,97.5,289.0,1.75,20.2,356.0,325.85,253.58
2018,10,1,10,30,147.0,314.0,1.8,20.4,417.0,397.58,308.11
2018,10,1,10,45,92.0,299.5,1.8,20.6,364.5,346.17,267.93
2018,10,1,11,0,37.0,285.0,1.8,20.8,312.0,296.26,228.7
2018,10,1,11,15,31.0,274.0,1.9,20.85,297.0,284.22,219.59
2018,10,1,11,30,25.0,263.0,2.0,20.9,282.0,271.31,209.61
2018,10,1,11,45,26.0,268.5,2.1,20.9,288.5,280.34,216.67
2018,10,1,12,0,27.0,274.0,2.2,20.9,295.0,289.47,223.76
2018,10,1,12,15,46.5,298.5,2.25,20.85,334.0,335.69,259.7
2018,10,1,12,30,66.0,323.0,2.3,20.8,373.0,383.64,296.5
2018,10,1,12,45,83.5,329.5,2.35,20.75,391.5,411.48,318.07
2018,10,1,13,0,101.0,336.0,2.4,20.7,410.0,439.88,340.14
2018,10,1,13,15,221.5,309.5,2.25,20.6,465.5,550.19,425.53
2018,10,1,13,30,342.0,283.0,2.1,20.5,521.0,661.32,508.37
2018,10,1,13,45,422.0,251.0,1.95,20.4,533.5,724.95,554.61
2018,10,1,14,0,502.0,219.0,1.8,20.3,546.0,767.86,586.35
2018,10,1,14,15,365.0,239.5,1.7,20.25,470.5,637.33,491.46
2018,10,1,14,30,228.0,260.0,1.6,20.2,395.0,510.68,397.53
2018,10,1,14,45,363.5,208.0,1.45,20.1,406.0,592.49,462.75
2018,10,1,15,0,499.0,156.0,1.3,20.0,417.0,667.81,519.91
2018,10,1,15,15,522.5,137.0,1.3,20.0,389.0,654.29,511.18
2018,10,1,15,30,546.0,118.0,1.3,20.0,361.0,645.35,506.29
2018,10,1,15,45,544.0,104.0,1.15,19.8,322.5,609.28,480.58
2018,10,1,16,0,542.0,90.0,1.0,19.6,284.0,571.07,452.99
2018,10,1,16,15,506.0,80.0,0.9,19.4,239.5,510.1,407.72
2018,10,1,16,30,470.0,70.0,0.8,19.2,195.0,450.33,361.33
2018,10,1,16,45,429.0,58.5,0.7,19.05,153.5,387.17,310.25
2018,10,1,17,0,388.0,47.0,0.6,18.9,112.0,326.75,259.02
2018,10,1,17,15,272.5,36.0,0.55,18.7,73.5,228.46,174.89
2018,10,1,17,30,157.0,25.0,0.5,18.5,35.0,133.75,57.9
2018,10,1,17,45,87.0,14.0,0.5,18.3,18.5,52.19,0.0
2018,10,1,18,0,17.0,3.0,0.5,18.1,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.5,18.05,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,2,5,45,7.0,1.0,1.85,17.0,1.0,0.0,0.0
2018,10,2,6,0,14.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,10,2,6,15,28.5,10.0,1.85,17.1,11.5,9.1,0.0
2018,10,2,6,30,43.0,18.0,1.9,17.2,21.0,14.87,3.43
2018,10,2,6,45,67.5,31.5,1.9,17.3,41.0,25.5,15.99
2018,10,2,7,0,92.0,45.0,1.9,17.4,61.0,35.82,25.61
2018,10,2,7,15,72.0,43.5,1.95,17.65,58.5,36.95,26.94
2018,10,2,7,30,52.0,42.0,2.0,17.9,56.0,35.84,26.08
2018,10,2,7,45,75.0,78.5,2.05,18.15,103.5,66.76,49.24
2018,10,2,8,0,98.0,115.0,2.1,18.4,151.0,103.64,77.23
2018,10,2,8,15,66.5,118.0,2.2,18.7,144.0,111.52,84.54
2018,10,2,8,30,35.0,121.0,2.3,19.0,137.0,112.61,86.68
2018,10,2,8,45,45.5,160.5,2.35,19.3,183.0,151.8,118.23
2018,10,2,9,0,56.0,200.0,2.4,19.6,229.0,193.12,151.1
2018,10,2,9,15,31.5,174.5,2.45,19.85,191.0,166.91,130.31
2018,10,2,9,30,7.0,149.0,2.5,20.1,153.0,134.93,104.57
2018,10,2,9,45,86.0,202.5,2.6,20.35,258.0,230.61,180.94
2018,10,2,10,0,165.0,256.0,2.7,20.6,363.0,332.27,260.38
2018,10,2,10,15,141.5,281.5,2.75,20.8,376.0,352.94,275.5
2018,10,2,10,30,118.0,307.0,2.8,21.0,389.0,371.64,289.01
2018,10,2,10,45,174.5,320.0,2.85,21.2,445.0,434.39,337.24
2018,10,2,11,0,231.0,333.0,2.9,21.4,501.0,501.88,388.2
2018,10,2,11,15,148.5,318.0,3.0,21.45,426.5,433.63,335.67
2018,10,2,11,30,66.0,303.0,3.1,21.5,352.0,346.12,267.94
2018,10,2,11,45,44.0,273.0,3.15,21.6,306.0,300.84,233.11
2018,10,2,12,0,22.0,243.0,3.2,21.7,260.0,253.61,196.17
2018,10,2,12,15,136.5,248.0,3.25,21.7,350.5,380.73,297.93
2018,10,2,12,30,251.0,253.0,3.3,21.7,441.0,514.69,401.42
2018,10,2,12,45,307.5,278.5,3.35,21.7,504.5,604.51,468.14
2018,10,2,13,0,364.0,304.0,3.4,21.7,568.0,695.27,534.52
2018,10,2,13,15,351.0,297.5,3.4,21.65,546.5,681.86,524.84
2018,10,2,13,30,338.0,291.0,3.4,21.6,525.0,666.56,514.49
2018,10,2,13,45,230.5,291.0,3.4,21.55,447.5,545.55,424.44
2018,10,2,14,0,123.0,291.0,3.4,21.5,370.0,442.99,345.7
2018,10,2,14,15,102.5,264.5,3.35,21.3,328.0,375.8,295.6
2018,10,2,14,30,82.0,238.0,3.3,21.1,286.0,326.83,258.34
2018,10,2,14,45,186.5,194.5,3.25,20.95,294.0,391.88,313.63
2018,10,2,15,0,291.0,151.0,3.2,20.8,302.0,450.49,362.92
2018,10,2,15,15,326.0,148.5,3.2,20.8,303.5,492.9,396.39
2018,10,2,15,30,361.0,146.0,3.2,20.8,305.0,511.88,412.22
2018,10,2,15,45,195.0,114.5,2.95,20.4,199.0,306.37,249.77
2018,10,2,16,0,29.0,83.0,2.7,20.0,93.0,104.75,82.61
2018,10,2,16,15,160.0,68.5,2.55,19.75,111.5,209.66,173.05
2018,10,2,16,30,291.0,54.0,2.4,19.5,130.0,293.52,242.61
2018,10,2,16,45,325.5,48.0,2.25,19.25,115.0,304.85,249.4
2018,10,2,17,0,360.0,42.0,2.1,19.0,100.0,302.94,243.6
2018,10,2,17,15,287.5,32.5,1.95,18.75,68.0,232.59,178.63
2018,10,2,17,30,215.0,23.0,1.8,18.5,36.0,158.12,47.36
2018,10,2,17,45,107.5,11.5,1.65,18.25,18.0,58.99,0.0
2018,10,2,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,3,5,45,8.0,1.5,2.0,17.45,1.0,0.0,0.0
2018,10,3,6,0,16.0,3.0,2.0,17.5,2.0,0.0,0.0
2018,10,3,6,15,59.5,9.0,2.0,17.6,12.0,8.19,0.0
2018,10,3,6,30,103.0,15.0,2.0,17.7,22.0,11.69,0.84
2018,10,3,6,45,75.0,14.0,2.0,17.8,21.5,10.64,3.34
2018,10,3,7,0,47.0,13.0,2.0,17.9,21.0,10.86,3.82
2018,10,3,7,15,23.5,20.0,2.0,18.0,24.0,17.68,9.95
2018,10,3,7,30,0.0,27.0,2.0,18.1,27.0,23.76,15.4
2018,10,3,7,45,1.5,52.5,2.05,18.25,53.0,46.39,33.61
2018,10,3,8,0,3.0,78.0,2.1,18.4,79.0,68.82,52.23
2018,10,3,8,15,4.5,70.5,2.15,18.55,72.5,63.07,47.18
2018,10,3,8,30,6.0,63.0,2.2,18.7,66.0,57.03,41.97
2018,10,3,8,45,6.0,91.0,2.25,18.85,94.0,82.15,62.67
2018,10,3,9,0,6.0,119.0,2.3,19.0,122.0,106.92,82.79
2018,10,3,9,15,8.0,150.0,2.25,19.15,154.5,135.34,105.58
2018,10,3,9,30,10.0,181.0,2.2,19.3,187.0,164.36,128.57
2018,10,3,9,45,24.0,206.5,2.2,19.45,222.0,198.02,155.09
2018,10,3,10,0,38.0,232.0,2.2,19.6,257.0,232.21,181.82
2018,10,3,10,15,60.5,266.5,2.15,19.7,307.5,282.14,220.67
2018,10,3,10,30,83.0,301.0,2.1,19.8,358.0,335.23,261.37
2018,10,3,10,45,60.0,273.0,2.05,19.95,315.0,298.03,232.06
2018,10,3,11,0,37.0,245.0,2.0,20.1,272.0,257.87,200.53
2018,10,3,11,15,24.5,236.0,2.0,20.15,254.0,242.13,188.02
2018,10,3,11,30,12.0,227.0,2.0,20.2,236.0,216.4,167.58
2018,10,3,11,45,9.0,199.5,1.95,20.2,206.5,188.74,145.93
2018,10,3,12,0,6.0,172.0,1.9,20.2,177.0,160.8,123.93
2018,10,3,12,15,33.5,244.0,1.95,20.15,269.0,267.55,208.35
2018,10,3,12,30,61.0,316.0,2.0,20.1,361.0,372.13,288.47
2018,10,3,12,45,75.5,307.0,2.05,20.05,362.0,379.91,294.79
2018,10,3,13,0,90.0,298.0,2.1,20.0,363.0,387.64,301.63
2018,10,3,13,15,124.5,306.0,2.1,19.9,393.0,451.72,351.03
2018,10,3,13,30,159.0,314.0,2.1,19.8,423.0,498.85,387.22
2018,10,3,13,45,272.5,275.0,2.1,19.75,453.0,587.0,456.0
2018,10,3,14,0,386.0,236.0,2.1,19.7,483.0,672.81,521.48
2018,10,3,14,15,451.5,196.5,2.1,19.65,470.5,689.59,536.27
2018,10,3,14,30,517.0,157.0,2.1,19.6,458.0,700.8,547.44
2018,10,3,14,45,462.0,139.5,2.1,19.55,394.5,620.54,490.19
2018,10,3,15,0,407.0,122.0,2.1,19.5,331.0,540.01,431.74
2018,10,3,15,15,580.0,95.5,2.1,19.5,363.5,661.43,524.42
2018,10,3,15,30,753.0,69.0,2.1,19.5,396.0,755.22,593.08
2018,10,3,15,45,724.5,65.0,2.1,19.45,349.5,702.38,555.55
2018,10,3,16,0,696.0,61.0,2.1,19.4,303.0,648.84,517.76
2018,10,3,16,15,655.0,56.0,2.05,19.25,255.0,584.34,470.25
2018,10,3,16,30,614.0,51.0,2.0,19.1,207.0,520.97,421.69
2018,10,3,16,45,545.0,45.0,1.95,18.95,160.5,444.53,359.46
2018,10,3,17,0,476.0,39.0,1.9,18.8,114.0,369.02,294.59
2018,10,3,17,15,352.0,30.0,1.85,18.55,74.0,265.12,201.53
2018,10,3,17,30,228.0,21.0,1.8,18.3,34.0,160.41,14.85
2018,10,3,17,45,114.0,10.5,1.75,18.05,17.0,60.79,0.0
2018,10,3,18,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,5,45,4.0,0.5,1.25,16.35,0.5,0.0,0.0
2018,10,4,6,0,8.0,1.0,1.2,16.4,1.0,0.0,0.0
2018,10,4,6,15,59.0,7.5,1.25,16.55,11.0,6.82,0.0
2018,10,4,6,30,110.0,14.0,1.3,16.7,21.0,10.93,0.0
2018,10,4,6,45,189.0,19.5,1.35,16.8,45.5,14.62,6.71
2018,10,4,7,0,268.0,25.0,1.4,16.9,70.0,18.38,10.43
2018,10,4,7,15,134.0,24.5,1.45,17.05,47.0,18.08,10.36
2018,10,4,7,30,0.0,24.0,1.5,17.2,24.0,21.11,13.13
2018,10,4,7,45,0.0,50.0,1.5,17.3,50.0,44.12,31.87
2018,10,4,8,0,0.0,76.0,1.5,17.4,76.0,66.84,50.92
2018,10,4,8,15,11.5,108.5,1.55,17.6,113.5,96.1,74.59
2018,10,4,8,30,23.0,141.0,1.6,17.8,151.0,126.1,98.61
2018,10,4,8,45,28.5,169.5,1.65,17.95,183.5,154.35,121.26
2018,10,4,9,0,34.0,198.0,1.7,18.1,216.0,183.95,144.8
2018,10,4,9,15,22.5,175.5,1.75,18.2,187.5,163.35,128.23
2018,10,4,9,30,11.0,153.0,1.8,18.3,159.0,140.34,109.62
2018,10,4,9,45,26.5,201.0,1.9,18.4,217.5,194.54,152.96
2018,10,4,10,0,42.0,249.0,2.0,18.5,276.0,250.19,196.66
2018,10,4,10,15,46.0,265.5,2.1,18.55,296.0,272.32,213.68
2018,10,4,10,30,50.0,282.0,2.2,18.6,316.0,295.11,231.25
2018,10,4,10,45,36.0,272.5,2.35,18.65,297.5,280.45,219.5
2018,10,4,11,0,22.0,263.0,2.5,18.7,279.0,255.68,199.89
2018,10,4,11,15,56.0,287.5,2.65,18.75,329.0,318.45,249.6
2018,10,4,11,30,90.0,312.0,2.8,18.8,379.0,375.97,294.49
2018,10,4,11,45,143.5,331.5,2.95,18.8,438.5,461.4,360.56
2018,10,4,12,0,197.0,351.0,3.1,18.8,498.0,537.99,419.02
2018,10,4,12,15,161.0,348.0,3.35,18.8,467.5,510.45,397.91
2018,10,4,12,30,125.0,345.0,3.6,18.8,437.0,480.55,375.24
2018,10,4,12,45,179.5,337.0,3.85,18.8,467.0,529.86,414.97
2018,10,4,13,0,234.0,329.0,4.1,18.8,497.0,579.71,454.62
2018,10,4,13,15,309.5,295.5,4.35,18.7,511.0,639.0,502.25
2018,10,4,13,30,385.0,262.0,4.6,18.6,525.0,679.12,536.17
2018,10,4,13,45,510.0,210.0,4.85,18.5,543.5,763.86,604.26
2018,10,4,14,0,635.0,158.0,5.1,18.4,562.0,834.03,659.48
2018,10,4,14,15,725.0,122.5,5.15,18.25,560.0,874.37,690.53
2018,10,4,14,30,815.0,87.0,5.2,18.1,558.0,902.65,713.11
2018,10,4,14,45,790.0,86.5,5.25,18.0,516.5,865.55,688.12
2018,10,4,15,0,765.0,86.0,5.3,17.9,475.0,826.07,661.46
2018,10,4,15,15,752.0,80.5,5.3,17.9,434.0,788.94,635.7
2018,10,4,15,30,739.0,75.0,5.3,17.9,393.0,749.48,607.77
2018,10,4,15,45,710.5,70.5,5.15,17.65,346.5,696.44,568.84
2018,10,4,16,0,682.0,66.0,5.0,17.4,300.0,642.68,528.46
2018,10,4,16,15,598.5,64.5,5.0,17.2,246.0,556.49,461.54
2018,10,4,16,30,515.0,63.0,5.0,17.0,192.0,470.53,391.68
2018,10,4,16,45,358.0,56.5,4.95,16.85,136.0,330.61,274.0
2018,10,4,17,0,201.0,50.0,4.9,16.7,80.0,212.83,172.06
2018,10,4,17,15,139.5,34.0,4.9,16.45,51.0,150.19,112.81
2018,10,4,17,30,78.0,18.0,4.9,16.2,22.0,70.02,0.0
2018,10,4,17,45,39.0,9.0,4.95,16.0,11.0,25.64,0.0
2018,10,4,18,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,5,6,15,134.0,12.0,3.5,14.6,20.5,10.91,0.0
2018,10,5,6,30,268.0,24.0,3.5,14.9,41.0,20.18,2.6
2018,10,5,6,45,308.0,36.5,3.5,15.2,73.5,29.8,19.5
2018,10,5,7,0,348.0,49.0,3.5,15.5,106.0,38.93,28.4
2018,10,5,7,15,508.0,50.0,3.3,15.7,165.5,38.18,28.19
2018,10,5,7,30,668.0,51.0,3.1,15.9,225.0,41.62,31.41
2018,10,5,7,45,710.5,55.5,2.95,16.05,275.0,66.48,36.34
2018,10,5,8,0,753.0,60.0,2.8,16.2,325.0,123.11,67.03
2018,10,5,8,15,782.5,62.5,2.7,16.4,373.0,181.0,111.53
2018,10,5,8,30,812.0,65.0,2.6,16.6,421.0,242.03,164.27
2018,10,5,8,45,832.5,67.5,2.55,16.85,465.0,306.02,221.46
2018,10,5,9,0,853.0,70.0,2.5,17.1,509.0,368.13,276.77
2018,10,5,9,15,867.0,72.0,2.6,17.3,548.0,428.18,329.62
2018,10,5,9,30,881.0,74.0,2.7,17.5,587.0,488.24,380.93
2018,10,5,9,45,832.5,95.5,2.75,17.75,602.5,534.58,419.82
2018,10,5,10,0,784.0,117.0,2.8,18.0,618.0,574.67,452.22
2018,10,5,10,15,848.0,99.0,2.85,18.2,661.5,637.5,501.57
2018,10,5,10,30,912.0,81.0,2.9,18.4,705.0,705.16,553.27
2018,10,5,10,45,915.5,82.0,2.95,18.6,723.5,751.29,585.98
2018,10,5,11,0,919.0,83.0,3.0,18.8,742.0,794.86,616.04
2018,10,5,11,15,891.0,97.0,2.95,18.95,744.0,824.16,635.32
2018,10,5,11,30,863.0,111.0,2.9,19.1,746.0,848.39,651.07
2018,10,5,11,45,884.0,102.5,2.85,19.25,755.5,886.67,676.54
2018,10,5,12,0,905.0,94.0,2.8,19.4,765.0,922.47,699.97
2018,10,5,12,15,875.0,105.5,2.95,19.45,751.0,930.72,706.42
2018,10,5,12,30,845.0,117.0,3.1,19.5,737.0,943.82,716.56
2018,10,5,12,45,703.0,171.0,3.2,19.55,681.0,890.0,680.34
2018,10,5,13,0,561.0,225.0,3.3,19.6,625.0,815.81,628.55
2018,10,5,13,15,641.5,187.0,3.6,19.6,631.5,866.98,668.75
2018,10,5,13,30,722.0,149.0,3.9,19.6,638.0,907.53,699.35
2018,10,5,13,45,801.5,114.0,4.25,19.6,636.5,939.59,724.46
2018,10,5,14,0,881.0,79.0,4.6,19.6,635.0,961.64,743.43
2018,10,5,14,15,869.0,77.0,4.75,19.5,600.5,940.6,731.37
2018,10,5,14,30,857.0,75.0,4.9,19.4,566.0,916.17,717.09
2018,10,5,14,45,840.0,73.5,5.1,19.25,526.0,884.56,697.9
2018,10,5,15,0,823.0,72.0,5.3,19.1,486.0,850.24,676.37
2018,10,5,15,15,800.0,69.5,5.3,19.1,441.5,815.6,652.73
2018,10,5,15,30,777.0,67.0,5.3,19.1,397.0,770.05,620.54
2018,10,5,15,45,735.5,64.5,5.6,18.75,347.0,707.78,576.89
2018,10,5,16,0,694.0,62.0,5.9,18.4,297.0,645.61,531.58
2018,10,5,16,15,653.5,56.5,5.95,18.15,249.0,581.01,481.56
2018,10,5,16,30,613.0,51.0,6.0,17.9,201.0,517.49,430.33
2018,10,5,16,45,534.0,45.0,6.1,17.6,153.5,435.33,360.31
2018,10,5,17,0,455.0,39.0,6.2,17.3,106.0,354.54,288.11
2018,10,5,17,15,315.0,29.0,6.25,17.0,66.5,242.39,181.61
2018,10,5,17,30,175.0,19.0,6.3,16.7,27.0,127.18,0.0
2018,10,5,17,45,87.5,9.5,6.35,16.4,13.5,47.64,0.0
2018,10,5,18,0,0.0,0.0,6.4,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,6.2,15.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,6.0,15.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.45,15.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.55,15.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.45,15.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,6,6,15,114.0,10.0,4.7,15.55,17.0,9.1,0.0
2018,10,6,6,30,228.0,20.0,4.8,15.8,34.0,16.42,0.0
2018,10,6,6,45,358.0,29.5,4.85,16.05,75.5,23.6,14.09
2018,10,6,7,0,488.0,39.0,4.9,16.3,117.0,30.6,21.02
2018,10,6,7,15,377.5,43.0,4.95,16.55,116.5,32.04,22.64
2018,10,6,7,30,267.0,47.0,5.0,16.8,116.0,34.48,24.95
2018,10,6,7,45,133.5,71.5,5.05,17.0,106.0,60.27,42.75
2018,10,6,8,0,0.0,96.0,5.1,17.2,96.0,83.01,64.56
2018,10,6,8,15,0.0,100.0,5.15,17.45,100.0,87.2,67.85
2018,10,6,8,30,0.0,104.0,5.2,17.7,104.0,91.16,70.9
2018,10,6,8,45,3.0,132.0,5.25,17.9,133.5,116.26,91.33
2018,10,6,9,0,6.0,160.0,5.3,18.1,163.0,142.08,112.16
2018,10,6,9,15,19.0,191.5,5.4,18.3,202.5,175.77,139.13
2018,10,6,9,30,32.0,223.0,5.5,18.5,242.0,213.5,169.26
2018,10,6,9,45,53.5,248.0,5.6,18.65,281.5,251.1,199.23
2018,10,6,10,0,75.0,273.0,5.7,18.8,321.0,291.61,231.42
2018,10,6,10,15,267.5,258.5,5.8,18.95,439.0,417.82,333.45
2018,10,6,10,30,460.0,244.0,5.9,19.1,557.0,559.35,445.72
2018,10,6,10,45,656.0,180.5,6.05,19.2,640.5,669.21,533.37
2018,10,6,11,0,852.0,117.0,6.2,19.3,724.0,783.52,622.03
2018,10,6,11,15,899.5,100.5,6.3,19.35,750.5,833.99,658.75
2018,10,6,11,30,947.0,84.0,6.4,19.4,777.0,889.26,699.05
2018,10,6,11,45,947.5,84.5,6.55,19.45,780.5,921.44,722.6
2018,10,6,12,0,948.0,85.0,6.7,19.5,784.0,950.1,743.77
2018,10,6,12,15,946.5,85.0,6.8,19.5,779.0,972.69,760.58
2018,10,6,12,30,945.0,85.0,6.9,19.5,774.0,991.45,774.78
2018,10,6,12,45,940.5,85.0,7.0,19.55,760.5,1003.43,784.13
2018,10,6,13,0,936.0,85.0,7.1,19.6,747.0,1011.39,790.8
2018,10,6,13,15,929.0,84.0,7.15,19.6,725.5,1011.71,792.06
2018,10,6,13,30,922.0,83.0,7.2,19.6,704.0,1008.0,790.62
2018,10,6,13,45,912.5,82.5,7.2,19.6,675.5,998.51,784.93
2018,10,6,14,0,903.0,82.0,7.2,19.6,647.0,985.22,776.66
2018,10,6,14,15,889.5,80.5,7.25,19.55,611.5,963.16,762.49
2018,10,6,14,30,876.0,79.0,7.3,19.5,576.0,937.69,745.87
2018,10,6,14,45,858.0,77.0,7.3,19.5,534.5,904.22,722.91
2018,10,6,15,0,840.0,75.0,7.3,19.5,493.0,877.04,704.57
2018,10,6,15,15,817.0,72.0,7.3,19.5,447.5,832.28,672.75
2018,10,6,15,30,794.0,69.0,7.3,19.5,402.0,785.55,639.01
2018,10,6,15,45,760.0,65.5,7.4,19.25,353.0,727.56,596.68
2018,10,6,16,0,726.0,62.0,7.5,19.0,304.0,669.08,552.72
2018,10,6,16,15,661.5,59.0,7.45,18.75,251.5,588.5,489.21
2018,10,6,16,30,597.0,56.0,7.4,18.5,199.0,516.66,430.43
2018,10,6,16,45,504.0,49.0,7.35,18.2,149.5,420.01,347.48
2018,10,6,17,0,411.0,42.0,7.3,17.9,100.0,330.53,267.67
2018,10,6,17,15,258.5,30.5,7.2,17.6,61.5,212.09,154.35
2018,10,6,17,30,106.0,19.0,7.1,17.3,23.0,69.75,0.0
2018,10,6,17,45,53.0,9.5,7.05,17.0,11.5,8.64,0.0
2018,10,6,18,0,0.0,0.0,7.0,16.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.8,16.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.75,16.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.7,16.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.55,16.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.4,16.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,6.3,16.25,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,6.2,16.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,6.2,16.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,6.15,16.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,6.1,16.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,6.0,16.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.8,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.65,16.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.5,16.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.4,16.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.7,17.05,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.4,17.05,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.45,16.95,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.55,16.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.75,16.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,6,15,125.0,10.5,4.9,16.55,17.5,9.55,0.0
2018,10,7,6,30,250.0,21.0,5.0,16.8,35.0,17.51,0.0
2018,10,7,6,45,383.5,31.0,5.05,17.1,78.5,25.12,15.15
2018,10,7,7,0,517.0,41.0,5.1,17.4,122.0,32.54,22.54
2018,10,7,7,15,605.5,45.0,5.15,17.6,173.5,37.77,27.53
2018,10,7,7,30,694.0,49.0,5.2,17.8,225.0,40.2,29.87
2018,10,7,7,45,737.5,53.0,5.25,18.05,276.0,65.59,34.68
2018,10,7,8,0,781.0,57.0,5.3,18.3,327.0,123.55,65.82
2018,10,7,8,15,809.5,60.0,5.3,18.55,375.5,183.4,111.85
2018,10,7,8,30,838.0,63.0,5.3,18.8,424.0,249.4,168.89
2018,10,7,8,45,858.0,65.5,5.25,19.05,469.0,311.49,225.05
2018,10,7,9,0,878.0,68.0,5.2,19.3,514.0,374.84,282.07
2018,10,7,9,15,893.0,70.0,5.15,19.55,554.0,436.64,336.79
2018,10,7,9,30,908.0,72.0,5.1,19.8,594.0,498.51,389.96
2018,10,7,9,45,918.5,73.5,5.05,20.05,628.0,557.34,439.11
2018,10,7,10,0,929.0,75.0,5.0,20.3,662.0,615.17,485.89
2018,10,7,10,15,936.0,76.5,4.95,20.55,689.0,669.53,528.6
2018,10,7,10,30,943.0,78.0,4.9,20.8,716.0,722.02,568.66
2018,10,7,10,45,947.5,79.0,4.85,21.0,735.0,770.07,602.82
2018,10,7,11,0,952.0,80.0,4.8,21.2,754.0,815.54,634.15
2018,10,7,11,15,953.5,81.5,4.75,21.4,765.5,856.36,661.82
2018,10,7,11,30,955.0,83.0,4.7,21.6,777.0,894.0,687.01
2018,10,7,11,45,953.0,83.5,4.65,21.75,779.0,924.17,706.93
2018,10,7,12,0,951.0,84.0,4.6,21.9,781.0,950.64,724.27
2018,10,7,12,15,948.0,84.0,4.6,22.0,775.0,971.83,738.53
2018,10,7,12,30,945.0,84.0,4.6,22.1,769.0,989.11,750.23
2018,10,7,12,45,939.0,84.5,4.6,22.2,755.0,1000.16,757.81
2018,10,7,13,0,933.0,85.0,4.6,22.3,741.0,1007.16,762.83
2018,10,7,13,15,924.5,85.0,4.65,22.35,719.0,1007.13,763.83
2018,10,7,13,30,916.0,85.0,4.7,22.4,697.0,1003.11,762.32
2018,10,7,13,45,905.0,85.0,4.8,22.45,668.5,992.76,757.06
2018,10,7,14,0,894.0,85.0,4.9,22.5,640.0,978.65,749.33
2018,10,7,14,15,880.0,83.5,4.95,22.45,604.5,956.22,735.76
2018,10,7,14,30,866.0,82.0,5.0,22.4,569.0,930.43,719.87
2018,10,7,14,45,847.5,80.0,5.05,22.35,528.0,906.07,704.94
2018,10,7,15,0,829.0,78.0,5.1,22.3,487.0,869.34,680.98
2018,10,7,15,15,804.5,75.5,5.1,22.3,441.5,824.19,650.19
2018,10,7,15,30,780.0,73.0,5.1,22.3,396.0,777.16,617.5
2018,10,7,15,45,745.5,68.5,4.95,22.0,346.5,717.93,574.96
2018,10,7,16,0,711.0,64.0,4.8,21.7,297.0,658.29,531.01
2018,10,7,16,15,662.5,58.5,4.65,21.35,247.0,587.11,476.73
2018,10,7,16,30,614.0,53.0,4.5,21.0,197.0,523.26,426.04
2018,10,7,16,45,535.0,46.0,4.35,20.65,149.0,435.24,352.25
2018,10,7,17,0,456.0,39.0,4.2,20.3,101.0,353.22,279.92
2018,10,7,17,15,302.0,28.0,4.1,19.85,62.0,232.69,161.64
2018,10,7,17,30,148.0,17.0,4.0,19.4,23.0,88.38,0.0
2018,10,7,17,45,74.0,8.5,3.9,19.0,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.75,18.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.7,18.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.7,17.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,8,6,15,137.5,10.5,3.4,16.65,18.0,9.55,0.0
2018,10,8,6,30,275.0,21.0,3.5,17.0,36.0,17.66,0.0
2018,10,8,6,45,398.5,28.5,3.55,17.35,76.0,22.99,13.24
2018,10,8,7,0,522.0,36.0,3.6,17.7,116.0,30.88,21.06
2018,10,8,7,15,601.5,41.5,3.65,17.95,167.0,34.68,24.78
2018,10,8,7,30,681.0,47.0,3.7,18.2,218.0,38.5,28.33
2018,10,8,7,45,724.5,51.0,3.75,18.4,268.0,63.57,33.19
2018,10,8,8,0,768.0,55.0,3.8,18.6,318.0,120.63,63.8
2018,10,8,8,15,797.0,58.0,3.8,18.9,366.0,179.66,108.98
2018,10,8,8,30,826.0,61.0,3.8,19.2,414.0,244.86,164.94
2018,10,8,8,45,846.0,62.5,3.8,19.5,457.5,305.2,219.16
2018,10,8,9,0,866.0,64.0,3.8,19.8,501.0,366.76,274.17
2018,10,8,9,15,880.5,66.5,3.8,20.1,540.5,427.97,327.8
2018,10,8,9,30,895.0,69.0,3.8,20.4,580.0,489.25,379.82
2018,10,8,9,45,905.0,70.0,3.75,20.75,612.5,546.48,426.93
2018,10,8,10,0,915.0,71.0,3.7,21.1,645.0,602.66,471.62
2018,10,8,10,15,922.5,72.0,3.7,21.4,671.5,655.98,512.96
2018,10,8,10,30,930.0,73.0,3.7,21.7,698.0,707.49,551.77
2018,10,8,10,45,935.0,73.5,3.65,21.95,717.0,754.62,584.54
2018,10,8,11,0,940.0,74.0,3.6,22.2,736.0,799.24,614.67
2018,10,8,11,15,943.0,74.0,3.55,22.35,747.0,839.0,641.29
2018,10,8,11,30,946.0,74.0,3.5,22.5,758.0,875.68,665.56
2018,10,8,11,45,946.5,75.0,3.45,22.7,761.5,908.08,686.59
2018,10,8,12,0,947.0,76.0,3.4,22.9,765.0,936.96,705.15
2018,10,8,12,15,945.5,76.0,3.45,22.95,760.0,959.23,720.32
2018,10,8,12,30,944.0,76.0,3.5,23.0,755.0,977.66,733.05
2018,10,8,12,45,940.0,76.0,3.5,23.05,742.0,989.82,741.37
2018,10,8,13,0,936.0,76.0,3.5,23.1,729.0,997.98,747.21
2018,10,8,13,15,930.0,75.0,3.6,23.05,708.0,998.98,749.46
2018,10,8,13,30,924.0,74.0,3.7,23.0,687.0,995.98,749.21
2018,10,8,13,45,914.5,73.5,3.75,22.95,659.0,986.25,744.26
2018,10,8,14,0,905.0,73.0,3.8,22.9,631.0,972.72,736.88
2018,10,8,14,15,892.0,71.5,3.9,22.7,595.5,950.91,724.66
2018,10,8,14,30,879.0,70.0,4.0,22.5,560.0,925.68,710.06
2018,10,8,14,45,861.0,69.0,4.1,22.35,519.5,893.29,690.19
2018,10,8,15,0,843.0,68.0,4.2,22.2,479.0,858.19,668.15
2018,10,8,15,15,820.0,65.0,4.2,22.2,433.5,813.62,638.11
2018,10,8,15,30,797.0,62.0,4.2,22.2,388.0,775.47,612.25
2018,10,8,15,45,762.5,59.0,4.35,21.65,339.5,717.79,572.93
2018,10,8,16,0,728.0,56.0,4.5,21.1,291.0,659.73,532.18
2018,10,8,16,15,676.0,52.0,4.5,20.6,241.0,587.53,477.86
2018,10,8,16,30,624.0,48.0,4.5,20.1,191.0,517.25,422.54
2018,10,8,16,45,541.0,42.0,4.5,19.55,143.5,432.73,351.65
2018,10,8,17,0,458.0,36.0,4.5,19.0,96.0,349.96,278.1
2018,10,8,17,15,304.5,26.0,4.55,18.55,58.5,229.02,152.47
2018,10,8,17,30,151.0,16.0,4.6,18.1,21.0,88.62,0.0
2018,10,8,17,45,75.5,8.0,4.6,17.65,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
