Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,19,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,9,6,15,110.0,11.0,0.4,14.95,16.5,10.01,0.0
2018,10,9,6,30,220.0,22.0,0.4,15.2,33.0,18.74,0.0
2018,10,9,6,45,355.0,30.5,0.35,15.4,73.0,24.85,14.82
2018,10,9,7,0,490.0,39.0,0.3,15.6,113.0,30.94,21.38
2018,10,9,7,15,374.0,36.5,0.45,15.85,105.5,27.09,18.38
2018,10,9,7,30,258.0,34.0,0.6,16.1,98.0,23.75,15.56
2018,10,9,7,45,129.0,46.5,0.7,16.35,78.5,41.39,27.03
2018,10,9,8,0,0.0,59.0,0.8,16.6,59.0,52.11,38.72
2018,10,9,8,15,10.5,97.5,0.85,16.9,102.0,86.77,67.14
2018,10,9,8,30,21.0,136.0,0.9,17.2,145.0,122.47,95.94
2018,10,9,8,45,166.0,153.5,0.95,17.5,236.0,181.55,139.51
2018,10,9,9,0,311.0,171.0,1.0,17.8,327.0,260.66,200.48
2018,10,9,9,15,561.5,131.5,1.0,18.15,440.0,355.36,272.96
2018,10,9,9,30,812.0,92.0,1.0,18.5,553.0,472.12,362.54
2018,10,9,9,45,853.5,86.0,1.0,18.85,595.5,534.92,411.39
2018,10,9,10,0,895.0,80.0,1.0,19.2,638.0,599.75,460.58
2018,10,9,10,15,825.0,108.0,1.0,19.45,639.0,633.08,484.88
2018,10,9,10,30,755.0,136.0,1.0,19.7,640.0,657.36,501.84
2018,10,9,10,45,709.0,156.0,1.0,19.95,640.0,682.28,518.81
2018,10,9,11,0,663.0,176.0,1.0,20.2,640.0,701.17,530.99
2018,10,9,11,15,599.5,195.0,1.05,20.25,619.5,699.3,529.32
2018,10,9,11,30,536.0,214.0,1.1,20.3,599.0,685.62,519.58
2018,10,9,11,45,417.0,240.5,1.15,20.35,541.0,631.5,480.18
2018,10,9,12,0,298.0,267.0,1.2,20.4,483.0,554.14,423.82
2018,10,9,12,15,335.0,264.5,1.45,20.3,505.5,596.05,457.39
2018,10,9,12,30,372.0,262.0,1.7,20.2,528.0,654.63,501.32
2018,10,9,12,45,604.5,187.5,1.9,20.1,610.5,811.18,618.08
2018,10,9,13,0,837.0,113.0,2.1,20.0,693.0,954.62,716.58
2018,10,9,13,15,626.5,182.0,2.4,19.8,609.0,843.56,643.65
2018,10,9,13,30,416.0,251.0,2.7,19.6,525.0,713.49,551.63
2018,10,9,13,45,341.5,258.5,3.0,19.45,477.0,634.62,496.41
2018,10,9,14,0,267.0,266.0,3.3,19.3,429.0,573.34,451.54
2018,10,9,14,15,371.5,223.5,3.5,19.05,436.5,622.54,494.06
2018,10,9,14,30,476.0,181.0,3.7,18.8,444.0,686.7,546.48
2018,10,9,14,45,569.0,144.5,3.85,18.6,436.0,729.67,581.75
2018,10,9,15,0,662.0,108.0,4.0,18.4,428.0,758.66,605.51
2018,10,9,15,15,586.0,108.0,4.0,18.4,371.0,675.91,544.95
2018,10,9,15,30,510.0,108.0,4.0,18.4,314.0,594.55,484.57
2018,10,9,15,45,603.5,85.5,3.95,17.9,299.0,626.41,511.44
2018,10,9,16,0,697.0,63.0,3.9,17.4,284.0,643.05,525.47
2018,10,9,16,15,644.5,57.5,3.85,17.15,234.5,574.81,472.43
2018,10,9,16,30,592.0,52.0,3.8,16.9,185.0,504.29,415.5
2018,10,9,16,45,399.5,47.0,3.7,16.6,126.5,347.25,284.6
2018,10,9,17,0,207.0,42.0,3.6,16.3,68.0,205.81,163.24
2018,10,9,17,15,120.5,26.0,3.6,16.0,39.5,125.25,76.21
2018,10,9,17,30,34.0,10.0,3.6,15.7,11.0,25.7,0.0
2018,10,9,17,45,17.0,5.0,3.6,15.4,5.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,10,6,15,10.0,7.0,0.6,14.35,7.5,6.37,0.0
2018,10,10,6,30,20.0,14.0,0.8,14.4,15.0,12.11,0.0
2018,10,10,6,45,197.5,31.5,1.0,14.45,59.5,24.55,14.39
2018,10,10,7,0,375.0,49.0,1.2,14.5,104.0,39.9,29.18
2018,10,10,7,15,471.0,56.0,1.3,14.65,152.5,43.92,33.29
2018,10,10,7,30,567.0,63.0,1.4,14.8,201.0,48.04,37.23
2018,10,10,7,45,623.5,67.5,1.5,14.9,250.5,70.41,41.59
2018,10,10,8,0,680.0,72.0,1.6,15.0,300.0,123.24,70.49
2018,10,10,8,15,716.5,76.0,1.55,15.2,348.0,179.33,113.38
2018,10,10,8,30,753.0,80.0,1.5,15.4,396.0,242.37,166.99
2018,10,10,8,45,780.0,81.5,1.45,15.6,440.0,300.93,218.89
2018,10,10,9,0,807.0,83.0,1.4,15.8,484.0,361.75,272.3
2018,10,10,9,15,828.5,84.0,1.35,16.05,524.0,421.8,323.86
2018,10,10,9,30,850.0,85.0,1.3,16.3,564.0,482.79,374.38
2018,10,10,9,45,868.0,84.5,1.2,16.55,598.5,540.65,420.44
2018,10,10,10,0,886.0,84.0,1.1,16.8,633.0,598.08,464.29
2018,10,10,10,15,894.0,85.0,0.95,17.05,659.0,650.31,502.04
2018,10,10,10,30,902.0,86.0,0.8,17.3,685.0,700.84,536.8
2018,10,10,10,45,906.5,87.5,0.65,17.5,703.5,747.45,566.21
2018,10,10,11,0,911.0,89.0,0.5,17.7,722.0,791.61,591.99
2018,10,10,11,15,913.5,89.0,0.65,17.85,732.5,829.94,618.69
2018,10,10,11,30,916.0,89.0,0.8,18.0,743.0,865.25,643.44
2018,10,10,11,45,916.0,89.0,1.0,18.15,745.0,895.23,665.55
2018,10,10,12,0,916.0,89.0,1.2,18.3,747.0,921.75,685.42
2018,10,10,12,15,913.0,89.5,1.4,18.35,741.5,942.53,701.79
2018,10,10,12,30,910.0,90.0,1.6,18.4,736.0,959.56,715.76
2018,10,10,12,45,904.0,90.0,1.85,18.45,722.0,969.37,725.67
2018,10,10,13,0,898.0,90.0,2.1,18.5,708.0,975.27,732.98
2018,10,10,13,15,890.5,89.5,2.3,18.45,687.0,975.27,736.05
2018,10,10,13,30,883.0,89.0,2.5,18.4,666.0,971.42,736.6
2018,10,10,13,45,872.0,88.0,2.65,18.35,637.5,959.82,731.45
2018,10,10,14,0,861.0,87.0,2.8,18.3,609.0,944.6,723.88
2018,10,10,14,15,845.5,86.0,2.95,18.2,574.0,931.37,717.82
2018,10,10,14,30,830.0,85.0,3.1,18.1,539.0,905.12,702.59
2018,10,10,14,45,809.5,83.0,3.25,17.95,498.5,869.97,681.02
2018,10,10,15,0,789.0,81.0,3.4,17.8,458.0,832.24,657.22
2018,10,10,15,15,763.0,77.5,3.4,17.8,413.0,785.54,625.2
2018,10,10,15,30,737.0,74.0,3.4,17.8,368.0,737.22,591.38
2018,10,10,15,45,695.5,71.0,3.45,17.35,320.0,680.54,551.51
2018,10,10,16,0,654.0,68.0,3.5,16.9,272.0,619.93,507.14
2018,10,10,16,15,593.5,62.5,3.45,16.6,223.0,542.96,447.49
2018,10,10,16,30,533.0,57.0,3.4,16.3,174.0,468.93,386.87
2018,10,10,16,45,441.5,48.5,3.3,16.0,128.5,374.97,306.8
2018,10,10,17,0,350.0,40.0,3.2,15.7,83.0,288.04,228.65
2018,10,10,17,15,219.0,27.0,3.05,15.45,49.5,177.17,98.52
2018,10,10,17,30,88.0,14.0,2.9,15.2,16.0,55.52,0.0
2018,10,10,17,45,44.0,7.0,2.7,14.95,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,11,6,15,2.5,6.0,0.45,14.25,6.0,5.46,0.0
2018,10,11,6,30,5.0,12.0,0.5,14.3,12.0,10.77,0.0
2018,10,11,6,45,18.0,30.0,0.55,14.35,32.0,25.64,15.04
2018,10,11,7,0,31.0,48.0,0.6,14.4,52.0,40.16,29.39
2018,10,11,7,15,68.5,66.5,0.6,14.5,81.0,53.29,41.56
2018,10,11,7,30,106.0,85.0,0.6,14.6,110.0,67.16,54.16
2018,10,11,7,45,264.5,93.5,0.6,14.7,176.0,80.83,57.82
2018,10,11,8,0,423.0,102.0,0.6,14.8,242.0,121.48,79.59
2018,10,11,8,15,552.5,97.0,0.65,15.0,309.0,170.83,113.23
2018,10,11,8,30,682.0,92.0,0.7,15.2,376.0,234.0,162.22
2018,10,11,8,45,706.5,97.0,0.7,15.45,419.0,291.21,212.04
2018,10,11,9,0,731.0,102.0,0.7,15.7,462.0,350.58,263.18
2018,10,11,9,15,747.5,105.5,0.65,15.95,499.5,407.18,310.82
2018,10,11,9,30,764.0,109.0,0.6,16.2,537.0,465.56,358.05
2018,10,11,9,45,791.0,107.0,0.6,16.5,572.5,522.76,402.99
2018,10,11,10,0,818.0,105.0,0.6,16.8,608.0,580.92,447.11
2018,10,11,10,15,827.5,106.5,0.5,17.05,634.0,632.26,483.71
2018,10,11,10,30,837.0,108.0,0.4,17.3,660.0,682.26,517.88
2018,10,11,10,45,843.5,109.5,0.35,17.55,679.0,728.52,548.91
2018,10,11,11,0,850.0,111.0,0.3,17.8,698.0,772.68,576.19
2018,10,11,11,15,854.5,111.5,0.45,18.05,709.5,811.87,603.16
2018,10,11,11,30,859.0,112.0,0.6,18.3,721.0,848.37,628.48
2018,10,11,11,45,861.0,111.5,0.75,18.55,724.0,878.73,649.82
2018,10,11,12,0,863.0,111.0,0.9,18.8,727.0,897.7,663.81
2018,10,11,12,15,864.0,109.5,1.05,18.9,722.5,918.94,679.87
2018,10,11,12,30,865.0,108.0,1.2,19.0,718.0,936.73,693.69
2018,10,11,12,45,864.5,105.5,1.4,19.15,706.0,948.43,704.25
2018,10,11,13,0,864.0,103.0,1.6,19.3,694.0,956.44,712.45
2018,10,11,13,15,858.0,101.5,1.8,19.3,673.5,956.61,715.88
2018,10,11,13,30,852.0,100.0,2.0,19.3,653.0,963.13,723.59
2018,10,11,13,45,843.0,98.0,2.2,19.35,625.5,952.46,719.59
2018,10,11,14,0,834.0,96.0,2.4,19.4,598.0,938.16,713.19
2018,10,11,14,15,820.0,94.0,2.6,19.3,563.5,915.61,701.4
2018,10,11,14,30,806.0,92.0,2.8,19.2,529.0,889.83,687.17
2018,10,11,14,45,786.5,89.0,3.05,19.1,489.0,854.76,666.36
2018,10,11,15,0,767.0,86.0,3.3,19.0,449.0,817.14,643.16
2018,10,11,15,15,740.0,82.5,3.3,19.0,404.5,770.12,610.91
2018,10,11,15,30,713.0,79.0,3.3,19.0,360.0,726.69,580.73
2018,10,11,15,45,673.0,74.0,3.65,18.6,312.0,665.06,538.1
2018,10,11,16,0,633.0,69.0,4.0,18.2,264.0,603.77,493.71
2018,10,11,16,15,573.0,63.0,4.1,17.8,215.5,527.45,434.65
2018,10,11,16,30,513.0,57.0,4.2,17.4,167.0,454.07,374.31
2018,10,11,16,45,421.0,48.5,4.3,17.0,122.5,360.83,294.77
2018,10,11,17,0,329.0,40.0,4.4,16.6,78.0,274.47,216.45
2018,10,11,17,15,204.0,26.0,4.4,16.25,46.0,167.2,77.41
2018,10,11,17,30,79.0,12.0,4.4,15.9,14.0,49.17,0.0
2018,10,11,17,45,39.5,6.0,4.4,15.55,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,12,6,15,75.0,9.5,1.8,14.8,12.5,8.64,0.0
2018,10,12,6,30,150.0,19.0,1.8,15.0,25.0,17.28,0.0
2018,10,12,6,45,280.5,30.0,1.8,15.25,62.0,24.66,13.82
2018,10,12,7,0,411.0,41.0,1.8,15.5,99.0,32.91,22.87
2018,10,12,7,15,466.0,51.0,1.75,15.8,141.5,39.81,29.46
2018,10,12,7,30,521.0,61.0,1.7,16.1,184.0,46.46,35.6
2018,10,12,7,45,595.5,64.5,1.7,16.4,236.0,67.2,39.25
2018,10,12,8,0,670.0,68.0,1.7,16.7,288.0,119.04,66.99
2018,10,12,8,15,704.5,72.5,1.6,17.15,335.0,177.55,111.67
2018,10,12,8,30,739.0,77.0,1.5,17.6,382.0,236.4,161.38
2018,10,12,8,45,764.0,79.5,1.4,18.05,425.0,294.27,212.11
2018,10,12,9,0,789.0,82.0,1.3,18.5,468.0,354.2,263.96
2018,10,12,9,15,812.5,83.0,1.2,18.95,508.0,413.84,314.15
2018,10,12,9,30,836.0,84.0,1.1,19.4,548.0,474.67,363.34
2018,10,12,9,45,856.5,82.0,1.05,19.85,582.0,531.34,407.82
2018,10,12,10,0,877.0,80.0,1.0,20.3,616.0,587.88,450.47
2018,10,12,10,15,885.5,81.5,0.9,20.7,642.5,640.25,488.01
2018,10,12,10,30,894.0,83.0,0.8,21.1,669.0,691.01,522.8
2018,10,12,10,45,899.5,84.0,0.7,21.5,687.5,737.25,552.01
2018,10,12,11,0,905.0,85.0,0.6,21.9,706.0,781.14,577.87
2018,10,12,11,15,908.5,85.5,0.75,22.1,717.5,820.34,604.68
2018,10,12,11,30,912.0,86.0,0.9,22.3,729.0,856.63,629.58
2018,10,12,11,45,912.5,86.5,1.1,22.45,732.0,887.27,651.68
2018,10,12,12,0,913.0,87.0,1.3,22.6,735.0,914.51,671.6
2018,10,12,12,15,912.0,86.5,1.5,22.55,730.0,935.73,688.15
2018,10,12,12,30,911.0,86.0,1.7,22.5,725.0,953.26,702.4
2018,10,12,12,45,907.5,85.5,1.9,22.45,712.0,964.67,712.73
2018,10,12,13,0,904.0,85.0,2.1,22.4,699.0,972.23,720.64
2018,10,12,13,15,897.5,84.0,2.25,22.3,678.0,972.44,723.4
2018,10,12,13,30,891.0,83.0,2.4,22.2,657.0,968.79,723.75
2018,10,12,13,45,881.5,82.0,2.6,22.15,629.0,958.46,720.05
2018,10,12,14,0,872.0,81.0,2.8,22.1,601.0,944.47,713.87
2018,10,12,14,15,859.5,79.0,2.9,21.95,566.5,922.86,701.91
2018,10,12,14,30,847.0,77.0,3.0,21.8,532.0,897.96,687.64
2018,10,12,14,45,828.5,75.0,3.15,21.65,492.0,873.7,674.02
2018,10,12,15,0,810.0,73.0,3.3,21.5,452.0,837.38,651.56
2018,10,12,15,15,784.5,70.0,3.3,21.5,407.0,791.3,620.48
2018,10,12,15,30,759.0,67.0,3.3,21.5,362.0,743.54,587.57
2018,10,12,15,45,723.0,63.0,3.55,21.05,314.5,684.73,547.47
2018,10,12,16,0,687.0,59.0,3.8,20.6,267.0,625.73,505.36
2018,10,12,16,15,634.0,53.5,3.85,20.15,218.5,552.79,449.74
2018,10,12,16,30,581.0,48.0,3.9,19.7,170.0,487.84,397.38
2018,10,12,16,45,492.0,41.0,3.95,19.25,124.5,396.15,319.62
2018,10,12,17,0,403.0,34.0,4.0,18.8,79.0,311.59,241.65
2018,10,12,17,15,249.0,22.5,4.05,18.4,45.5,184.2,61.46
2018,10,12,17,30,95.0,11.0,4.1,18.0,12.0,55.81,0.0
2018,10,12,17,45,47.5,5.5,4.15,17.65,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.15,17.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,13,6,15,96.5,9.0,0.95,15.35,13.0,0.0,0.0
2018,10,13,6,30,193.0,18.0,0.9,15.6,26.0,16.37,0.0
2018,10,13,6,45,338.5,27.5,0.85,15.8,64.5,22.54,11.78
2018,10,13,7,0,484.0,37.0,0.8,16.0,103.0,29.62,19.96
2018,10,13,7,15,541.5,45.0,0.8,16.3,148.0,35.03,25.21
2018,10,13,7,30,599.0,53.0,0.8,16.6,193.0,40.27,30.08
2018,10,13,7,45,645.0,58.5,0.8,16.95,240.5,64.02,35.53
2018,10,13,8,0,691.0,64.0,0.8,17.3,288.0,121.09,67.6
2018,10,13,8,15,712.5,70.5,0.85,17.6,332.5,177.01,110.37
2018,10,13,8,30,734.0,77.0,0.9,17.9,377.0,235.18,159.85
2018,10,13,8,45,778.5,76.5,1.0,18.25,426.0,295.5,211.85
2018,10,13,9,0,823.0,76.0,1.1,18.6,475.0,360.13,267.27
2018,10,13,9,15,857.0,73.0,1.2,18.85,518.5,423.0,320.72
2018,10,13,9,30,891.0,70.0,1.3,19.1,562.0,486.38,373.21
2018,10,13,9,45,904.0,71.5,1.35,19.3,596.0,545.08,420.56
2018,10,13,10,0,917.0,73.0,1.4,19.5,630.0,603.07,465.82
2018,10,13,10,15,903.0,81.5,1.5,19.65,649.5,650.45,502.3
2018,10,13,10,30,889.0,90.0,1.6,19.8,669.0,694.11,535.13
2018,10,13,10,45,666.5,173.0,1.7,19.95,614.0,667.23,513.55
2018,10,13,11,0,444.0,256.0,1.8,20.1,559.0,608.82,468.68
2018,10,13,11,15,382.0,282.0,1.9,20.15,545.5,596.58,459.87
2018,10,13,11,30,320.0,308.0,2.0,20.2,532.0,589.95,454.17
2018,10,13,11,45,331.0,305.5,2.1,20.3,538.0,611.29,470.43
2018,10,13,12,0,342.0,303.0,2.2,20.4,544.0,631.81,485.89
2018,10,13,12,15,454.5,260.5,2.35,20.35,578.5,715.51,549.58
2018,10,13,12,30,567.0,218.0,2.5,20.3,613.0,786.9,603.74
2018,10,13,12,45,698.5,168.5,2.6,20.25,645.5,875.94,667.6
2018,10,13,13,0,830.0,119.0,2.7,20.2,678.0,949.68,718.71
2018,10,13,13,15,614.0,184.5,2.8,20.15,591.0,830.35,637.45
2018,10,13,13,30,398.0,250.0,2.9,20.1,504.0,675.38,524.96
2018,10,13,13,45,577.0,184.5,3.05,20.0,535.0,792.65,616.68
2018,10,13,14,0,756.0,119.0,3.2,19.9,566.0,893.8,689.54
2018,10,13,14,15,822.5,95.0,3.25,19.75,555.0,916.0,706.34
2018,10,13,14,30,889.0,71.0,3.3,19.6,544.0,927.59,716.58
2018,10,13,14,45,871.5,69.0,3.35,19.45,503.0,894.18,695.48
2018,10,13,15,0,854.0,67.0,3.4,19.3,462.0,858.02,672.5
2018,10,13,15,15,829.5,64.0,3.4,19.3,416.0,820.5,647.47
2018,10,13,15,30,805.0,61.0,3.4,19.3,370.0,772.31,614.1
2018,10,13,15,45,769.0,57.5,3.4,18.9,321.0,712.76,572.28
2018,10,13,16,0,733.0,54.0,3.4,18.5,272.0,652.93,528.68
2018,10,13,16,15,677.5,49.5,3.35,18.1,222.0,577.87,471.12
2018,10,13,16,30,622.0,45.0,3.3,17.7,172.0,504.98,412.5
2018,10,13,16,45,529.5,38.0,3.2,17.3,125.0,408.5,330.38
2018,10,13,17,0,437.0,31.0,3.1,16.9,78.0,327.31,252.51
2018,10,13,17,15,271.5,20.5,3.05,16.55,44.5,191.84,29.95
2018,10,13,17,30,106.0,10.0,3.0,16.2,11.0,60.0,0.0
2018,10,13,17,45,53.0,5.0,2.9,15.85,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,14,6,15,11.5,4.5,1.75,14.15,5.0,0.0,0.0
2018,10,14,6,30,23.0,9.0,1.7,14.4,10.0,8.19,0.0
2018,10,14,6,45,42.5,23.5,1.6,14.65,28.0,20.02,9.49
2018,10,14,7,0,62.0,38.0,1.5,14.9,46.0,31.78,21.84
2018,10,14,7,15,237.0,47.0,1.4,15.1,98.5,35.42,25.64
2018,10,14,7,30,412.0,56.0,1.3,15.3,151.0,42.1,31.84
2018,10,14,7,45,230.5,84.0,1.15,15.5,139.5,72.83,51.69
2018,10,14,8,0,49.0,112.0,1.0,15.7,128.0,98.23,75.59
2018,10,14,8,15,125.0,132.0,0.95,15.95,180.5,130.78,98.88
2018,10,14,8,30,201.0,152.0,0.9,16.2,233.0,174.61,132.15
2018,10,14,8,45,371.5,146.0,0.9,16.45,317.0,235.73,177.59
2018,10,14,9,0,542.0,140.0,0.9,16.7,401.0,316.29,240.26
2018,10,14,9,15,714.5,107.0,0.9,17.0,480.5,394.6,302.01
2018,10,14,9,30,887.0,74.0,0.9,17.3,560.0,487.92,375.04
2018,10,14,9,45,899.0,76.5,0.95,17.55,594.0,546.87,422.03
2018,10,14,10,0,911.0,79.0,1.0,17.8,628.0,605.04,467.12
2018,10,14,10,15,919.5,80.0,1.0,18.1,654.5,658.43,506.8
2018,10,14,10,30,928.0,81.0,1.0,18.4,681.0,710.09,543.99
2018,10,14,10,45,935.0,82.0,1.0,18.7,701.0,758.72,576.74
2018,10,14,11,0,942.0,83.0,1.0,19.0,721.0,805.01,606.45
2018,10,14,11,15,946.0,83.0,0.9,19.25,732.5,845.27,630.3
2018,10,14,11,30,950.0,83.0,0.8,19.5,744.0,882.51,651.66
2018,10,14,11,45,952.0,83.0,0.75,19.8,747.5,914.85,670.23
2018,10,14,12,0,954.0,83.0,0.7,20.1,751.0,943.7,686.43
2018,10,14,12,15,954.0,82.5,0.65,20.3,746.5,966.57,699.0
2018,10,14,12,30,954.0,82.0,0.6,20.5,742.0,985.62,709.23
2018,10,14,12,45,951.0,81.5,0.55,20.75,728.5,997.95,715.23
2018,10,14,13,0,948.0,81.0,0.5,21.0,715.0,1006.28,718.93
2018,10,14,13,15,943.0,80.0,0.6,21.1,694.5,1008.05,722.75
2018,10,14,13,30,938.0,79.0,0.7,21.2,674.0,1005.8,724.3
2018,10,14,13,45,930.5,78.0,0.8,21.35,646.0,997.17,721.85
2018,10,14,14,0,923.0,77.0,0.9,21.5,618.0,984.68,717.06
2018,10,14,14,15,911.0,74.5,1.0,21.45,582.0,962.28,706.47
2018,10,14,14,30,899.0,72.0,1.1,21.4,546.0,936.36,693.5
2018,10,14,14,45,881.5,69.5,1.2,21.4,504.5,902.14,674.64
2018,10,14,15,0,864.0,67.0,1.3,21.4,463.0,865.1,653.46
2018,10,14,15,15,838.5,65.0,1.3,21.4,417.0,827.83,630.23
2018,10,14,15,30,813.0,63.0,1.3,21.4,371.0,779.89,599.04
2018,10,14,15,45,778.5,59.0,1.35,21.05,322.0,720.64,560.21
2018,10,14,16,0,744.0,55.0,1.4,20.7,273.0,660.95,519.31
2018,10,14,16,15,689.5,50.0,1.5,20.1,222.5,585.58,465.25
2018,10,14,16,30,635.0,45.0,1.6,19.5,172.0,512.25,409.32
2018,10,14,16,45,510.5,39.0,1.65,18.9,122.0,403.32,320.0
2018,10,14,17,0,386.0,33.0,1.7,18.3,72.0,298.76,224.97
2018,10,14,17,15,231.5,20.5,1.85,17.85,40.5,167.9,0.0
2018,10,14,17,30,77.0,8.0,2.0,17.4,9.0,44.11,0.0
2018,10,14,17,45,38.5,4.0,2.15,16.95,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,15,6,15,100.5,8.5,2.55,14.45,12.0,0.0,0.0
2018,10,15,6,30,201.0,17.0,2.7,14.8,24.0,15.46,0.0
2018,10,15,6,45,352.0,26.0,2.9,15.15,62.5,21.41,9.97
2018,10,15,7,0,503.0,35.0,3.1,15.5,101.0,28.12,18.54
2018,10,15,7,15,548.5,43.0,3.1,15.85,143.5,33.57,23.87
2018,10,15,7,30,594.0,51.0,3.1,16.2,186.0,38.85,28.79
2018,10,15,7,45,605.5,63.0,3.1,16.55,228.5,66.41,38.52
2018,10,15,8,0,617.0,75.0,3.1,16.9,271.0,119.77,69.91
2018,10,15,8,15,723.0,68.5,2.9,17.35,333.0,176.71,110.43
2018,10,15,8,30,829.0,62.0,2.7,17.8,395.0,242.43,163.46
2018,10,15,8,45,852.5,64.0,2.45,18.3,439.5,306.75,220.41
2018,10,15,9,0,876.0,66.0,2.2,18.8,484.0,369.97,275.88
2018,10,15,9,15,893.0,67.5,2.05,19.2,524.0,431.4,328.73
2018,10,15,9,30,910.0,69.0,1.9,19.6,564.0,493.08,379.75
2018,10,15,9,45,921.5,70.5,1.8,20.0,597.5,551.87,426.7
2018,10,15,10,0,933.0,72.0,1.7,20.4,631.0,609.74,471.0
2018,10,15,10,15,941.0,73.0,1.65,20.65,657.5,663.72,511.34
2018,10,15,10,30,949.0,74.0,1.6,20.9,684.0,715.87,548.99
2018,10,15,10,45,954.0,75.0,1.55,21.15,703.0,763.81,581.01
2018,10,15,11,0,959.0,76.0,1.5,21.4,722.0,809.19,609.98
2018,10,15,11,15,962.0,76.5,1.6,21.45,733.0,849.65,637.4
2018,10,15,11,30,965.0,77.0,1.7,21.5,744.0,886.98,662.68
2018,10,15,11,45,965.5,77.0,1.8,21.55,746.5,918.31,683.98
2018,10,15,12,0,966.0,77.0,1.9,21.6,749.0,946.03,702.99
2018,10,15,12,15,964.0,77.0,2.05,21.6,743.5,967.77,718.89
2018,10,15,12,30,962.0,77.0,2.2,21.6,738.0,985.59,732.39
2018,10,15,12,45,958.5,76.0,2.35,21.55,724.0,996.83,741.86
2018,10,15,13,0,955.0,75.0,2.5,21.5,710.0,1004.0,748.84
2018,10,15,13,15,948.5,74.5,2.55,21.45,688.5,1004.85,750.81
2018,10,15,13,30,942.0,74.0,2.6,21.4,667.0,1001.66,750.32
2018,10,15,13,45,932.5,73.0,2.65,21.35,638.0,990.99,745.03
2018,10,15,14,0,923.0,72.0,2.7,21.3,609.0,976.47,737.33
2018,10,15,14,15,910.0,70.5,2.65,21.15,573.5,954.31,723.93
2018,10,15,14,30,897.0,69.0,2.6,21.0,538.0,928.71,708.26
2018,10,15,14,45,879.0,67.0,2.6,20.9,496.5,894.69,687.04
2018,10,15,15,0,861.0,65.0,2.6,20.8,455.0,857.92,663.69
2018,10,15,15,15,835.5,62.5,2.6,20.8,409.0,811.6,632.91
2018,10,15,15,30,810.0,60.0,2.6,20.8,363.0,771.6,606.03
2018,10,15,15,45,773.5,56.5,2.55,20.45,314.0,711.63,564.11
2018,10,15,16,0,737.0,53.0,2.5,20.1,265.0,651.4,520.52
2018,10,15,16,15,680.0,48.5,2.5,19.6,215.0,575.34,463.28
2018,10,15,16,30,623.0,44.0,2.5,19.1,165.0,501.5,404.67
2018,10,15,16,45,521.5,37.0,2.45,18.65,118.0,399.64,318.87
2018,10,15,17,0,420.0,30.0,2.4,18.2,71.0,314.65,234.2
2018,10,15,17,15,250.5,19.5,2.4,17.85,40.0,174.58,0.0
2018,10,15,17,30,81.0,9.0,2.4,17.5,9.0,46.79,0.0
2018,10,15,17,45,40.5,4.5,2.35,17.2,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,16,6,15,90.0,8.0,0.8,15.3,10.5,0.0,0.0
2018,10,16,6,30,180.0,16.0,0.8,15.4,21.0,14.55,0.0
2018,10,16,6,45,328.0,25.0,0.8,15.5,58.0,20.56,8.76
2018,10,16,7,0,476.0,34.0,0.8,15.6,95.0,27.28,17.8
2018,10,16,7,15,460.0,48.5,0.8,15.85,128.5,38.2,27.94
2018,10,16,7,30,444.0,63.0,0.8,16.1,162.0,48.55,37.39
2018,10,16,7,45,606.5,59.0,0.8,16.35,229.0,63.14,35.84
2018,10,16,8,0,769.0,55.0,0.8,16.6,296.0,120.46,64.17
2018,10,16,8,15,802.0,58.5,0.85,17.05,345.0,180.22,109.38
2018,10,16,8,30,835.0,62.0,0.9,17.5,394.0,243.5,162.97
2018,10,16,8,45,858.5,63.5,0.9,18.0,438.5,307.61,219.01
2018,10,16,9,0,882.0,65.0,0.9,18.5,483.0,370.63,273.62
2018,10,16,9,15,898.0,67.0,1.0,18.95,522.5,432.39,326.38
2018,10,16,9,30,914.0,69.0,1.1,19.4,562.0,494.3,377.53
2018,10,16,9,45,924.5,70.0,1.2,19.8,594.5,552.21,424.13
2018,10,16,10,0,935.0,71.0,1.3,20.2,627.0,609.06,468.4
2018,10,16,10,15,942.5,72.0,1.3,20.45,653.0,662.73,508.48
2018,10,16,10,30,950.0,73.0,1.3,20.7,679.0,714.52,545.94
2018,10,16,10,45,955.5,73.5,1.35,20.9,698.0,762.22,578.66
2018,10,16,11,0,961.0,74.0,1.4,21.1,717.0,807.37,608.55
2018,10,16,11,15,963.5,75.0,1.45,21.3,728.0,847.96,635.11
2018,10,16,11,30,966.0,76.0,1.5,21.5,739.0,885.38,659.44
2018,10,16,11,45,965.5,76.0,1.55,21.65,741.0,915.79,679.2
2018,10,16,12,0,965.0,76.0,1.6,21.8,743.0,942.54,696.65
2018,10,16,12,15,963.0,75.5,1.65,21.85,736.5,963.58,710.74
2018,10,16,12,30,961.0,75.0,1.7,21.9,730.0,980.7,722.46
2018,10,16,12,45,922.5,86.0,1.8,21.95,705.0,973.34,719.12
2018,10,16,13,0,884.0,97.0,1.9,22.0,680.0,961.27,713.03
2018,10,16,13,15,544.5,184.5,1.95,22.0,540.0,753.23,573.31
2018,10,16,13,30,205.0,272.0,2.0,22.0,400.0,497.38,384.25
2018,10,16,13,45,323.0,222.0,2.1,21.95,413.0,571.87,445.47
2018,10,16,14,0,441.0,172.0,2.2,21.9,426.0,644.89,502.74
2018,10,16,14,15,668.0,120.0,2.25,21.8,478.5,802.27,617.51
2018,10,16,14,30,895.0,68.0,2.3,21.7,531.0,923.67,701.95
2018,10,16,14,45,877.0,66.0,2.4,21.55,490.0,889.68,680.46
2018,10,16,15,0,859.0,64.0,2.5,21.4,449.0,852.97,658.19
2018,10,16,15,15,833.5,61.5,2.5,21.4,403.0,806.73,627.52
2018,10,16,15,30,808.0,59.0,2.5,21.4,357.0,766.82,600.74
2018,10,16,15,45,770.0,55.5,2.65,20.95,308.0,705.81,559.41
2018,10,16,16,0,732.0,52.0,2.8,20.5,259.0,644.68,516.04
2018,10,16,16,15,634.0,49.0,2.9,19.95,203.5,541.51,438.01
2018,10,16,16,30,536.0,46.0,3.0,19.4,148.0,450.35,364.77
2018,10,16,16,45,367.0,36.0,3.1,18.85,96.0,307.86,246.27
2018,10,16,17,0,198.0,26.0,3.2,18.3,44.0,176.58,128.19
2018,10,16,17,15,108.0,14.5,3.4,17.85,23.5,89.85,0.0
2018,10,16,17,30,18.0,3.0,3.6,17.4,3.0,2.73,0.0
2018,10,16,17,45,9.0,1.5,3.75,17.0,1.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,6,15,70.5,7.0,0.75,13.4,9.0,0.0,0.0
2018,10,17,6,30,141.0,14.0,0.7,13.5,18.0,12.73,0.0
2018,10,17,6,45,293.0,25.5,0.65,13.6,55.0,21.11,8.46
2018,10,17,7,0,445.0,37.0,0.6,13.7,92.0,30.05,20.29
2018,10,17,7,15,530.5,44.0,0.55,13.9,139.0,34.61,25.01
2018,10,17,7,30,616.0,51.0,0.5,14.1,186.0,39.17,29.39
2018,10,17,7,45,669.0,55.5,0.45,14.3,235.0,65.77,37.26
2018,10,17,8,0,722.0,60.0,0.4,14.5,284.0,120.21,66.41
2018,10,17,8,15,757.0,63.5,0.4,14.85,331.5,177.31,109.56
2018,10,17,8,30,792.0,67.0,0.4,15.2,379.0,238.23,160.98
2018,10,17,8,45,816.0,69.5,0.4,15.5,423.0,298.6,213.86
2018,10,17,9,0,840.0,72.0,0.4,15.8,467.0,360.79,267.65
2018,10,17,9,15,859.0,74.0,0.45,16.1,506.5,422.82,320.22
2018,10,17,9,30,878.0,76.0,0.5,16.4,546.0,483.94,370.41
2018,10,17,9,45,892.5,76.0,0.6,16.75,579.0,541.0,416.36
2018,10,17,10,0,907.0,76.0,0.7,17.1,612.0,597.45,460.43
2018,10,17,10,15,915.0,78.0,0.75,17.35,638.5,651.06,500.74
2018,10,17,10,30,923.0,80.0,0.8,17.6,665.0,702.94,538.65
2018,10,17,10,45,928.5,80.5,0.9,17.9,683.5,749.48,571.42
2018,10,17,11,0,934.0,81.0,1.0,18.2,702.0,793.56,601.16
2018,10,17,11,15,937.0,81.5,1.15,18.35,712.5,832.99,628.62
2018,10,17,11,30,940.0,82.0,1.3,18.5,723.0,869.38,654.01
2018,10,17,11,45,941.0,82.0,1.45,18.65,726.0,900.3,675.74
2018,10,17,12,0,942.0,82.0,1.6,18.8,729.0,927.73,695.23
2018,10,17,12,15,939.5,82.0,1.75,18.85,723.0,948.4,710.6
2018,10,17,12,30,937.0,82.0,1.9,18.9,717.0,965.24,723.59
2018,10,17,12,45,932.5,82.0,2.1,19.0,703.5,976.34,733.36
2018,10,17,13,0,928.0,82.0,2.3,19.1,690.0,983.48,740.61
2018,10,17,13,15,921.5,81.0,2.4,19.05,668.5,983.56,742.61
2018,10,17,13,30,915.0,80.0,2.5,19.0,647.0,979.71,742.17
2018,10,17,13,45,905.0,79.0,2.65,18.95,618.5,968.66,737.48
2018,10,17,14,0,895.0,78.0,2.8,18.9,590.0,953.88,730.31
2018,10,17,14,15,881.0,76.0,2.85,18.8,554.5,930.52,716.51
2018,10,17,14,30,867.0,74.0,2.9,18.7,519.0,903.86,700.41
2018,10,17,14,45,847.5,72.0,3.0,18.55,478.0,878.22,685.38
2018,10,17,15,0,828.0,70.0,3.1,18.4,437.0,840.65,661.53
2018,10,17,15,15,800.5,67.0,3.1,18.4,391.5,792.55,628.59
2018,10,17,15,30,773.0,64.0,3.1,18.4,346.0,742.86,593.75
2018,10,17,15,45,733.0,60.0,3.2,17.95,297.5,680.76,549.89
2018,10,17,16,0,693.0,56.0,3.3,17.5,249.0,618.72,504.12
2018,10,17,16,15,573.0,53.0,3.3,17.05,191.5,507.28,417.03
2018,10,17,16,30,453.0,50.0,3.3,16.6,134.0,398.8,327.26
2018,10,17,16,45,388.5,39.0,3.3,16.15,95.5,324.3,261.41
2018,10,17,17,0,324.0,28.0,3.3,15.7,57.0,255.89,183.79
2018,10,17,17,15,188.0,17.5,3.3,15.4,31.5,114.03,0.0
2018,10,17,17,30,52.0,7.0,3.3,15.1,6.0,0.0,0.0
2018,10,17,17,45,26.0,3.5,3.3,14.75,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,6,15,27.0,4.5,1.8,13.35,5.0,0.0,0.0
2018,10,18,6,30,54.0,9.0,1.8,13.5,10.0,8.19,0.0
2018,10,18,6,45,214.5,22.5,1.75,13.65,45.5,18.31,5.69
2018,10,18,7,0,375.0,36.0,1.7,13.8,81.0,29.12,19.34
2018,10,18,7,15,406.5,44.0,1.7,14.0,114.0,34.36,24.69
2018,10,18,7,30,438.0,52.0,1.7,14.2,147.0,39.43,29.53
2018,10,18,7,45,456.5,69.0,1.7,14.4,189.5,66.65,42.28
2018,10,18,8,0,475.0,86.0,1.7,14.6,232.0,113.99,71.6
2018,10,18,8,15,636.0,75.0,1.65,14.95,303.5,165.07,105.41
2018,10,18,8,30,797.0,64.0,1.6,15.3,375.0,236.27,160.64
2018,10,18,8,45,821.0,66.0,1.6,15.6,418.5,296.35,214.39
2018,10,18,9,0,845.0,68.0,1.6,15.9,462.0,359.69,270.48
2018,10,18,9,15,862.0,70.5,1.55,16.3,501.0,420.08,322.79
2018,10,18,9,30,879.0,73.0,1.5,16.7,540.0,480.79,373.48
2018,10,18,9,45,891.5,74.5,1.45,17.05,573.0,538.23,419.89
2018,10,18,10,0,904.0,76.0,1.4,17.4,606.0,594.9,463.91
2018,10,18,10,15,912.5,77.0,1.4,17.75,632.0,647.56,503.74
2018,10,18,10,30,921.0,78.0,1.4,18.1,658.0,698.5,541.06
2018,10,18,10,45,927.0,79.0,1.4,18.5,677.0,745.72,573.49
2018,10,18,11,0,933.0,80.0,1.4,18.9,696.0,790.54,602.65
2018,10,18,11,15,936.0,81.0,1.45,19.15,707.0,830.4,628.98
2018,10,18,11,30,939.0,82.0,1.5,19.4,718.0,867.22,653.14
2018,10,18,11,45,940.5,81.5,1.6,19.7,720.5,897.89,673.61
2018,10,18,12,0,942.0,81.0,1.7,20.0,723.0,925.09,691.84
2018,10,18,12,15,940.0,81.0,1.85,20.15,717.5,946.14,707.08
2018,10,18,12,30,938.0,81.0,2.0,20.3,712.0,963.37,719.95
2018,10,18,12,45,934.0,81.0,2.15,20.45,698.5,974.87,729.17
2018,10,18,13,0,930.0,81.0,2.3,20.6,685.0,982.44,735.95
2018,10,18,13,15,923.0,80.0,2.5,20.6,663.5,982.0,738.46
2018,10,18,13,30,916.0,79.0,2.7,20.6,642.0,977.62,738.44
2018,10,18,13,45,905.5,77.5,2.9,20.6,613.0,965.43,733.15
2018,10,18,14,0,895.0,76.0,3.1,20.6,584.0,949.51,725.31
2018,10,18,14,15,880.5,74.5,3.25,20.45,548.5,926.29,712.39
2018,10,18,14,30,866.0,73.0,3.4,20.3,513.0,899.81,697.07
2018,10,18,14,45,845.5,70.5,3.55,20.15,471.5,863.59,674.57
2018,10,18,15,0,825.0,68.0,3.7,20.0,430.0,833.56,656.12
2018,10,18,15,15,797.5,65.5,3.7,20.0,385.0,786.26,623.46
2018,10,18,15,30,770.0,63.0,3.7,20.0,340.0,737.38,588.96
2018,10,18,15,45,728.5,59.0,3.9,19.55,291.5,674.3,544.31
2018,10,18,16,0,687.0,55.0,4.1,19.1,243.0,611.41,497.73
