Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,16,15,5.0,13.0,4.25,15.85,13.5,14.86,6.22
2018,11,27,16,30,10.0,7.0,4.1,15.8,8.0,13.84,0.0
2018,11,27,16,45,10.0,4.0,3.95,15.7,4.5,9.26,0.0
2018,11,27,17,0,10.0,1.0,3.8,15.6,1.0,0.0,0.0
2018,11,27,17,15,5.0,0.5,3.6,15.6,0.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,28,7,15,0.0,2.0,1.4,15.05,2.0,1.82,0.0
2018,11,28,7,30,0.0,4.0,1.6,15.1,4.0,3.5,0.0
2018,11,28,7,45,0.0,5.5,1.8,15.2,5.5,4.82,0.0
2018,11,28,8,0,0.0,7.0,2.0,15.3,7.0,6.14,0.0
2018,11,28,8,15,0.0,9.0,1.95,15.35,9.0,7.9,1.06
2018,11,28,8,30,0.0,11.0,1.9,15.4,11.0,9.66,2.61
2018,11,28,8,45,40.0,54.0,1.9,15.45,66.5,57.21,41.68
2018,11,28,9,0,80.0,97.0,1.9,15.5,122.0,112.02,87.0
2018,11,28,9,15,45.0,90.0,1.8,15.6,104.5,96.58,75.36
2018,11,28,9,30,10.0,83.0,1.7,15.7,87.0,77.45,60.0
2018,11,28,9,45,6.5,88.0,1.6,15.75,90.5,80.97,62.96
2018,11,28,10,0,3.0,93.0,1.5,15.8,94.0,84.14,65.52
2018,11,28,10,15,28.0,128.5,1.55,15.85,141.5,135.08,107.96
2018,11,28,10,30,53.0,164.0,1.6,15.9,189.0,186.99,150.62
2018,11,28,10,45,82.5,179.0,1.65,16.0,219.5,223.95,180.87
2018,11,28,11,0,112.0,194.0,1.7,16.1,250.0,273.63,221.08
2018,11,28,11,15,129.5,185.0,1.75,16.15,251.0,282.18,228.34
2018,11,28,11,30,147.0,176.0,1.8,16.2,252.0,291.28,236.29
2018,11,28,11,45,189.0,188.5,1.85,16.25,286.5,343.29,278.45
2018,11,28,12,0,231.0,201.0,1.9,16.3,321.0,411.42,332.25
2018,11,28,12,15,537.5,139.5,2.1,16.35,416.5,619.96,498.17
2018,11,28,12,30,844.0,78.0,2.3,16.4,512.0,810.1,638.13
2018,11,28,12,45,790.0,88.0,2.5,16.5,487.0,791.12,624.31
2018,11,28,13,0,736.0,98.0,2.7,16.6,462.0,771.95,612.17
2018,11,28,13,15,670.5,108.5,2.8,16.6,430.0,735.95,587.16
2018,11,28,13,30,605.0,119.0,2.9,16.6,398.0,695.9,558.96
2018,11,28,13,45,533.0,125.5,2.95,16.6,361.5,635.02,514.38
2018,11,28,14,0,461.0,132.0,3.0,16.6,325.0,581.27,473.81
2018,11,28,14,15,574.5,103.5,3.0,16.6,325.0,647.3,526.25
2018,11,28,14,30,688.0,75.0,3.0,16.6,325.0,700.21,566.54
2018,11,28,14,45,583.0,81.0,2.95,16.6,277.5,612.21,499.65
2018,11,28,15,0,478.0,87.0,2.9,16.6,230.0,518.6,427.46
2018,11,28,15,15,348.5,85.0,2.9,16.6,181.0,407.11,337.34
2018,11,28,15,30,219.0,83.0,2.9,16.6,132.0,286.37,237.01
2018,11,28,15,45,179.5,68.0,2.75,16.4,102.5,234.65,192.7
2018,11,28,16,0,140.0,53.0,2.6,16.2,73.0,185.0,148.86
2018,11,28,16,15,89.0,37.0,2.65,16.1,48.0,128.43,96.4
2018,11,28,16,30,38.0,21.0,2.7,16.0,23.0,55.01,7.79
2018,11,28,16,45,19.0,10.5,2.8,15.9,11.5,20.22,0.0
2018,11,28,17,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.05,15.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.55,15.75,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.05,15.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,15.85,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.5,15.9,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.8,16.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,16.1,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,7.0,16.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,7.1,16.15,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,7.2,16.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.45,16.25,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.7,16.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.95,16.35,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.4,16.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.6,16.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.75,16.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,8.9,16.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,8.9,16.25,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,8.9,16.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,8.95,16.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.0,16.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,8.95,16.05,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,8.9,16.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.9,15.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.9,15.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,9.0,15.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,9.1,15.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.2,15.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.3,15.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.45,15.45,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.6,15.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.75,15.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.9,15.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.9,15.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.9,15.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,9.9,15.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,9.9,15.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,9.9,15.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,9.95,15.3,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.0,15.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.15,15.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.3,15.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.45,15.3,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.6,15.3,1.0,0.0,0.0
2018,11,29,7,15,4.0,11.0,10.65,15.3,11.5,10.01,0.0
2018,11,29,7,30,8.0,21.0,10.7,15.3,22.0,18.31,5.31
2018,11,29,7,45,30.0,35.5,10.75,15.25,40.0,30.27,19.88
2018,11,29,8,0,52.0,50.0,10.8,15.2,58.0,44.35,30.11
2018,11,29,8,15,58.0,58.5,10.7,15.2,70.0,57.1,40.2
2018,11,29,8,30,64.0,67.0,10.6,15.2,82.0,70.37,51.38
2018,11,29,8,45,32.0,41.5,10.5,15.2,49.0,45.29,31.8
2018,11,29,9,0,0.0,16.0,10.4,15.2,16.0,14.07,6.39
2018,11,29,9,15,6.5,31.0,10.25,15.2,33.5,30.02,19.9
2018,11,29,9,30,13.0,46.0,10.1,15.2,51.0,46.47,33.89
2018,11,29,9,45,63.5,82.0,9.9,15.2,108.5,106.51,84.67
2018,11,29,10,0,114.0,118.0,9.7,15.2,166.0,170.38,138.79
2018,11,29,10,15,119.0,129.5,9.45,15.2,182.5,191.15,156.62
2018,11,29,10,30,124.0,141.0,9.2,15.2,199.0,212.36,174.7
2018,11,29,10,45,173.0,156.0,9.0,15.2,240.0,264.95,219.37
2018,11,29,11,0,222.0,171.0,8.8,15.2,281.0,331.73,275.4
2018,11,29,11,15,209.0,185.0,8.6,15.25,290.5,348.64,289.04
2018,11,29,11,30,196.0,199.0,8.4,15.3,300.0,352.14,291.73
2018,11,29,11,45,102.0,136.5,8.25,15.3,189.0,219.69,181.23
2018,11,29,12,0,8.0,74.0,8.1,15.3,78.0,71.75,55.17
2018,11,29,12,15,163.0,123.5,8.05,15.3,207.0,274.18,228.84
2018,11,29,12,30,318.0,173.0,8.0,15.3,336.0,465.3,388.28
2018,11,29,12,45,498.0,144.5,7.9,15.3,392.5,607.52,506.57
2018,11,29,13,0,678.0,116.0,7.8,15.3,449.0,743.33,615.32
2018,11,29,13,15,731.0,100.0,7.75,15.3,447.0,776.24,641.22
2018,11,29,13,30,784.0,84.0,7.7,15.3,445.0,801.32,661.34
2018,11,29,13,45,750.5,86.0,7.65,15.3,415.5,775.64,641.95
2018,11,29,14,0,717.0,88.0,7.6,15.3,386.0,752.79,624.89
2018,11,29,14,15,456.5,97.0,7.6,15.25,281.5,529.83,446.94
2018,11,29,14,30,196.0,106.0,7.6,15.2,177.0,302.34,255.42
2018,11,29,14,45,361.0,92.5,7.6,15.15,206.0,437.28,371.6
2018,11,29,15,0,526.0,79.0,7.6,15.1,235.0,552.7,467.76
2018,11,29,15,15,464.0,74.0,7.6,15.1,197.0,486.44,412.4
2018,11,29,15,30,402.0,69.0,7.6,15.1,159.0,417.94,353.45
2018,11,29,15,45,393.5,58.0,7.9,14.95,130.5,389.34,327.04
2018,11,29,16,0,385.0,47.0,8.2,14.8,102.0,356.81,295.04
2018,11,29,16,15,274.0,35.5,8.4,14.75,68.0,259.2,201.73
2018,11,29,16,30,163.0,24.0,8.6,14.7,34.0,154.95,26.6
2018,11,29,16,45,81.5,12.0,8.8,14.6,17.0,56.68,0.0
2018,11,29,17,0,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,9.1,14.45,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,9.2,14.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,9.3,14.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,9.4,14.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,9.4,14.15,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,9.4,14.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,9.45,14.05,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,9.65,13.95,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,9.7,13.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,9.75,13.95,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,9.85,14.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,10.05,14.05,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,10.0,14.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,9.55,13.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,9.4,13.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,9.25,13.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,9.1,13.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,9.05,13.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,9.0,13.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,8.9,13.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,8.8,13.45,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,8.7,13.35,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,8.6,13.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,8.5,13.3,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,8.4,13.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,8.4,13.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,8.4,13.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,8.4,13.25,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,8.4,13.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,8.35,13.25,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,8.25,13.3,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,8.2,13.3,0.0,0.0,0.0
2018,11,30,6,45,11.0,2.0,8.15,13.3,1.5,0.0,0.0
2018,11,30,7,0,22.0,4.0,8.1,13.3,3.0,0.0,0.0
2018,11,30,7,15,52.0,14.5,8.1,13.45,17.0,13.19,0.0
2018,11,30,7,30,82.0,25.0,8.1,13.6,31.0,20.24,5.4
2018,11,30,7,45,123.0,40.0,8.05,13.8,55.5,31.85,21.24
2018,11,30,8,0,164.0,55.0,8.0,14.0,80.0,51.54,33.64
2018,11,30,8,15,205.5,69.5,8.05,14.15,110.5,80.48,53.94
2018,11,30,8,30,247.0,84.0,8.1,14.3,141.0,114.47,80.77
2018,11,30,8,45,311.0,92.5,8.1,14.45,178.0,155.11,114.1
2018,11,30,9,0,375.0,101.0,8.1,14.6,215.0,201.48,153.72
2018,11,30,9,15,432.5,106.5,8.0,14.7,253.5,249.68,195.98
2018,11,30,9,30,490.0,112.0,7.9,14.8,292.0,303.46,243.21
2018,11,30,9,45,641.0,94.0,7.8,14.95,350.5,383.7,311.48
2018,11,30,10,0,792.0,76.0,7.7,15.1,409.0,472.67,387.14
2018,11,30,10,15,820.5,74.5,7.65,15.15,437.5,526.07,433.72
2018,11,30,10,30,849.0,73.0,7.6,15.2,466.0,579.85,479.75
2018,11,30,10,45,807.0,86.0,7.5,15.25,471.0,606.14,502.24
2018,11,30,11,0,765.0,99.0,7.4,15.3,476.0,628.7,520.93
2018,11,30,11,15,805.5,91.5,7.4,15.35,496.0,676.59,560.59
2018,11,30,11,30,846.0,84.0,7.4,15.4,516.0,726.27,599.66
2018,11,30,11,45,861.5,80.0,7.35,15.4,522.5,760.33,625.78
2018,11,30,12,0,877.0,76.0,7.3,15.4,529.0,785.45,644.98
2018,11,30,12,15,876.5,75.5,7.35,15.4,525.0,805.47,660.63
2018,11,30,12,30,876.0,75.0,7.4,15.4,521.0,822.2,673.88
2018,11,30,12,45,872.0,73.5,7.4,15.4,509.0,831.4,681.32
2018,11,30,13,0,868.0,72.0,7.4,15.4,497.0,837.11,686.24
2018,11,30,13,15,841.5,75.0,7.35,15.35,474.0,834.06,684.53
2018,11,30,13,30,815.0,78.0,7.3,15.3,451.0,819.35,673.96
2018,11,30,13,45,803.5,75.0,7.25,15.25,425.5,806.55,664.97
2018,11,30,14,0,792.0,72.0,7.2,15.2,400.0,790.52,653.47
2018,11,30,14,15,791.0,66.0,7.1,15.15,372.5,776.38,643.25
2018,11,30,14,30,790.0,60.0,7.0,15.1,345.0,758.98,630.32
2018,11,30,14,45,763.0,57.5,6.95,15.05,309.0,721.94,601.73
2018,11,30,15,0,736.0,55.0,6.9,15.0,273.0,682.89,570.92
2018,11,30,15,15,693.5,51.5,6.9,15.0,233.0,628.91,527.12
2018,11,30,15,30,651.0,48.0,6.9,15.0,193.0,574.35,481.33
2018,11,30,15,45,583.5,43.0,6.65,14.65,152.5,500.0,417.72
2018,11,30,16,0,516.0,38.0,6.4,14.3,112.0,436.06,359.52
2018,11,30,16,15,391.0,30.5,6.3,14.05,75.0,328.55,255.77
2018,11,30,16,30,266.0,23.0,6.2,13.8,38.0,213.19,31.15
2018,11,30,16,45,133.0,11.5,6.1,13.6,19.0,85.15,0.0
2018,11,30,17,0,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,5.9,13.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,5.5,13.25,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.95,13.1,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,6.25,13.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.5,13.55,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.6,13.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.75,13.7,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.9,13.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,7.0,13.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,7.1,13.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,7.2,13.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,7.35,13.8,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,7.4,13.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,7.45,13.85,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,7.5,13.9,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,7.5,13.9,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,7.5,13.9,2.0,0.0,0.0
2018,12,1,7,15,46.5,14.5,7.65,14.0,17.5,13.19,0.0
2018,12,1,7,30,89.0,27.0,7.8,14.1,33.0,21.69,4.66
2018,12,1,7,45,192.0,41.5,7.95,14.2,66.5,32.28,21.41
2018,12,1,8,0,295.0,56.0,8.1,14.3,100.0,56.18,34.61
2018,12,1,8,15,352.5,67.0,8.15,14.35,136.0,92.39,57.87
2018,12,1,8,30,410.0,78.0,8.2,14.4,172.0,135.24,90.99
2018,12,1,8,45,299.0,91.5,8.3,14.45,167.0,150.95,110.96
2018,12,1,9,0,188.0,105.0,8.4,14.5,162.0,150.57,116.68
2018,12,1,9,15,152.0,126.5,8.4,14.5,176.0,168.42,134.19
2018,12,1,9,30,116.0,148.0,8.4,14.5,190.0,185.3,150.02
2018,12,1,9,45,117.5,134.5,8.4,14.5,180.5,180.66,146.92
2018,12,1,10,0,119.0,121.0,8.4,14.5,171.0,175.32,143.15
2018,12,1,10,15,78.0,131.0,8.4,14.5,164.5,170.52,139.29
2018,12,1,10,30,37.0,141.0,8.4,14.5,158.0,154.45,125.44
2018,12,1,10,45,225.5,150.5,8.4,14.5,260.5,299.88,249.61
2018,12,1,11,0,414.0,160.0,8.4,14.5,363.0,456.61,381.11
2018,12,1,11,15,606.5,129.5,8.35,14.5,434.0,581.44,485.59
2018,12,1,11,30,799.0,99.0,8.3,14.5,505.0,707.27,589.07
2018,12,1,11,45,799.0,99.0,8.2,14.5,507.5,733.22,608.89
2018,12,1,12,0,799.0,99.0,8.1,14.5,510.0,756.29,626.73
2018,12,1,12,15,772.5,104.0,8.1,14.45,498.5,764.9,633.64
2018,12,1,12,30,746.0,109.0,8.1,14.4,487.0,766.12,634.93
2018,12,1,12,45,798.5,94.5,8.1,14.4,491.0,801.67,663.19
2018,12,1,13,0,851.0,80.0,8.1,14.4,495.0,839.38,693.04
2018,12,1,13,15,839.0,79.5,8.1,14.35,475.5,836.3,691.35
2018,12,1,13,30,827.0,79.0,8.1,14.3,456.0,829.71,687.18
2018,12,1,13,45,747.5,89.0,8.1,14.25,415.5,779.91,649.14
2018,12,1,14,0,668.0,99.0,8.1,14.2,375.0,723.1,605.26
2018,12,1,14,15,697.0,87.0,8.1,14.15,355.5,728.36,610.62
2018,12,1,14,30,726.0,75.0,8.1,14.1,336.0,729.63,612.51
2018,12,1,14,45,696.5,71.5,8.1,14.0,300.5,690.69,582.01
2018,12,1,15,0,667.0,68.0,8.1,13.9,265.0,650.09,549.53
2018,12,1,15,15,619.0,63.5,8.1,13.9,225.5,592.58,502.03
2018,12,1,15,30,571.0,59.0,8.1,13.9,186.0,535.06,453.02
2018,12,1,15,45,445.0,53.5,7.9,13.65,139.5,421.03,355.12
2018,12,1,16,0,319.0,48.0,7.7,13.4,93.0,313.12,259.38
2018,12,1,16,15,244.0,36.5,7.65,13.3,64.0,242.03,187.87
2018,12,1,16,30,169.0,25.0,7.6,13.2,35.0,159.82,16.77
2018,12,1,16,45,84.5,12.5,7.5,13.05,17.5,58.83,0.0
2018,12,1,17,0,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,7.4,12.85,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,7.4,12.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,7.4,12.75,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,7.45,12.65,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,7.5,12.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,7.45,12.55,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,7.15,12.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,7.05,12.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,6.95,12.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,6.85,11.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,6.8,11.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,6.75,11.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,6.7,11.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,6.55,11.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,6.45,11.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,6.35,11.15,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,6.25,11.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,6.15,10.9,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,5.6,10.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,5.05,10.45,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,4.75,10.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,4.25,10.4,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,4.1,10.4,2.0,0.0,0.0
2018,12,2,7,15,172.5,14.0,3.95,10.6,23.5,12.73,0.0
2018,12,2,7,30,322.0,25.0,3.8,10.8,45.0,21.25,2.81
2018,12,2,7,45,436.0,32.0,3.65,11.0,82.5,26.2,16.46
2018,12,2,8,0,550.0,39.0,3.5,11.2,120.0,53.54,27.6
2018,12,2,8,15,559.0,45.5,3.45,11.35,150.5,93.64,51.11
2018,12,2,8,30,568.0,52.0,3.4,11.5,181.0,136.85,86.01
2018,12,2,8,45,561.0,64.0,3.4,11.65,211.5,182.56,127.8
2018,12,2,9,0,554.0,76.0,3.4,11.8,242.0,227.06,169.83
2018,12,2,9,15,622.5,77.5,3.25,11.9,285.5,284.46,220.51
2018,12,2,9,30,691.0,79.0,3.1,12.0,329.0,348.24,276.37
2018,12,2,9,45,739.0,77.5,3.0,12.05,366.0,406.03,327.11
2018,12,2,10,0,787.0,76.0,2.9,12.1,403.0,466.71,379.15
2018,12,2,10,15,809.0,76.5,2.75,12.2,430.0,518.49,422.75
2018,12,2,10,30,831.0,77.0,2.6,12.3,457.0,570.2,465.01
2018,12,2,10,45,861.0,73.0,2.45,12.4,480.5,621.38,505.74
2018,12,2,11,0,891.0,69.0,2.3,12.5,504.0,668.04,542.03
2018,12,2,11,15,902.0,68.0,2.25,12.6,516.5,708.03,571.94
2018,12,2,11,30,913.0,67.0,2.2,12.7,529.0,745.82,598.71
2018,12,2,11,45,914.5,67.5,2.1,12.85,533.0,775.84,619.06
2018,12,2,12,0,916.0,68.0,2.0,13.0,537.0,802.76,637.03
2018,12,2,12,15,915.0,67.5,2.0,13.05,533.0,823.23,651.43
2018,12,2,12,30,914.0,67.0,2.0,13.1,529.0,840.27,663.51
2018,12,2,12,45,909.5,66.0,1.95,13.2,517.0,850.27,670.1
2018,12,2,13,0,905.0,65.0,1.9,13.3,505.0,856.63,674.29
2018,12,2,13,15,768.5,91.0,1.9,13.3,454.5,788.83,626.36
2018,12,2,13,30,632.0,117.0,1.9,13.3,404.0,713.01,572.4
2018,12,2,13,45,397.5,140.0,1.85,13.3,317.0,534.37,436.52
2018,12,2,14,0,163.0,163.0,1.8,13.3,230.0,330.92,272.95
2018,12,2,14,15,207.0,151.0,1.75,13.3,229.5,370.94,307.48
2018,12,2,14,30,251.0,139.0,1.7,13.3,229.0,392.71,326.09
2018,12,2,14,45,251.5,124.5,1.65,13.25,206.5,373.31,310.83
2018,12,2,15,0,252.0,110.0,1.6,13.2,184.0,352.81,294.52
2018,12,2,15,15,234.5,95.5,1.6,13.2,156.5,317.4,265.25
2018,12,2,15,30,217.0,81.0,1.6,13.2,129.0,282.01,235.2
2018,12,2,15,45,175.0,66.0,1.65,12.9,99.5,228.63,189.24
2018,12,2,16,0,133.0,51.0,1.7,12.6,70.0,177.38,143.89
2018,12,2,16,15,88.0,35.0,1.65,12.45,45.5,124.65,93.65
2018,12,2,16,30,43.0,19.0,1.6,12.3,21.0,54.12,0.41
2018,12,2,16,45,21.5,9.5,1.55,12.15,10.5,20.72,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,3.55,9.7,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,3.6,9.7,2.0,0.0,0.0
2018,12,3,7,15,67.0,12.5,3.65,10.05,15.5,11.37,0.0
2018,12,3,7,30,111.0,22.0,3.7,10.4,29.0,17.31,0.0
2018,12,3,7,45,179.5,35.5,3.75,10.75,57.0,27.61,17.5
2018,12,3,8,0,248.0,49.0,3.8,11.1,85.0,47.59,29.37
2018,12,3,8,15,426.5,51.0,3.75,11.4,137.0,85.32,49.64
2018,12,3,8,30,605.0,53.0,3.7,11.7,189.0,142.11,88.69
2018,12,3,8,45,676.0,54.0,3.6,12.0,232.5,197.04,135.04
2018,12,3,9,0,747.0,55.0,3.5,12.3,276.0,257.65,188.54
2018,12,3,9,15,745.5,61.5,3.45,12.55,305.5,307.38,235.76
2018,12,3,9,30,744.0,68.0,3.4,12.8,335.0,355.82,280.94
2018,12,3,9,45,678.5,87.0,3.35,13.05,347.0,388.27,312.37
2018,12,3,10,0,613.0,106.0,3.3,13.3,359.0,413.2,335.86
2018,12,3,10,15,741.5,85.5,3.35,13.45,410.0,490.74,400.49
2018,12,3,10,30,870.0,65.0,3.4,13.6,461.0,574.37,468.95
2018,12,3,10,45,880.0,65.5,3.4,13.7,479.5,619.09,505.39
2018,12,3,11,0,890.0,66.0,3.4,13.8,498.0,662.06,539.84
2018,12,3,11,15,891.0,67.0,3.4,13.9,508.0,697.45,567.1
2018,12,3,11,30,892.0,68.0,3.4,14.0,518.0,730.05,590.92
2018,12,3,11,45,877.5,73.0,3.35,14.1,518.0,752.91,607.15
2018,12,3,12,0,863.0,78.0,3.3,14.2,518.0,778.49,625.45
2018,12,3,12,15,879.5,73.5,3.25,14.25,519.0,800.63,641.3
2018,12,3,12,30,896.0,69.0,3.2,14.3,520.0,826.51,659.92
2018,12,3,12,45,785.5,93.0,3.15,14.35,482.0,786.41,630.25
2018,12,3,13,0,675.0,117.0,3.1,14.4,444.0,737.5,594.41
2018,12,3,13,15,499.5,147.5,3.05,14.45,384.5,623.67,508.05
2018,12,3,13,30,324.0,178.0,3.0,14.5,325.0,498.06,408.39
2018,12,3,13,45,232.0,170.0,2.95,14.5,272.0,412.47,340.05
2018,12,3,14,0,140.0,162.0,2.9,14.5,219.0,310.01,256.37
2018,12,3,14,15,113.5,142.5,2.9,14.45,186.5,264.45,219.41
2018,12,3,14,30,87.0,123.0,2.9,14.4,154.0,218.69,181.47
2018,12,3,14,45,76.0,115.5,2.85,14.35,140.5,187.84,155.85
2018,12,3,15,0,65.0,108.0,2.8,14.3,127.0,172.4,142.63
2018,12,3,15,15,32.5,83.0,2.8,14.3,92.5,115.51,93.71
2018,12,3,15,30,0.0,58.0,2.8,14.3,58.0,53.99,40.36
2018,12,3,15,45,3.5,46.5,2.85,14.0,47.0,45.36,32.9
2018,12,3,16,0,7.0,35.0,2.9,13.7,36.0,36.36,24.9
2018,12,3,16,15,11.5,26.0,2.95,13.6,27.0,34.83,21.97
2018,12,3,16,30,16.0,17.0,3.0,13.5,18.0,27.38,0.0
2018,12,3,16,45,8.0,8.5,3.0,13.4,9.0,12.23,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,5.25,11.65,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.4,11.45,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,12,4,7,15,1.5,5.5,5.4,11.45,5.5,5.0,0.0
2018,12,4,7,30,3.0,11.0,5.4,11.6,11.0,9.67,0.0
2018,12,4,7,45,1.5,19.5,5.45,11.75,19.5,17.17,8.58
2018,12,4,8,0,0.0,28.0,5.5,11.9,28.0,24.67,15.09
2018,12,4,8,15,2.0,37.0,5.5,12.15,37.5,32.81,22.27
2018,12,4,8,30,4.0,46.0,5.5,12.4,47.0,41.19,29.58
2018,12,4,8,45,7.0,67.0,5.45,12.6,69.0,60.54,46.2
2018,12,4,9,0,10.0,88.0,5.4,12.8,91.0,80.53,63.3
2018,12,4,9,15,6.5,78.0,5.4,13.15,80.0,71.17,55.39
2018,12,4,9,30,3.0,68.0,5.4,13.5,69.0,61.23,46.89
2018,12,4,9,45,1.5,54.0,5.35,13.8,54.5,48.31,35.78
2018,12,4,10,0,0.0,40.0,5.3,14.1,40.0,35.28,24.57
2018,12,4,10,15,0.0,31.0,5.35,14.3,31.0,27.32,17.72
2018,12,4,10,30,0.0,22.0,5.4,14.5,22.0,19.38,10.9
2018,12,4,10,45,0.0,23.0,5.45,14.75,23.0,20.27,11.62
2018,12,4,11,0,0.0,24.0,5.5,15.0,24.0,21.16,12.34
2018,12,4,11,15,0.0,25.0,5.55,15.15,25.0,22.04,13.07
2018,12,4,11,30,0.0,26.0,5.6,15.3,26.0,22.93,13.8
2018,12,4,11,45,0.0,34.5,5.6,15.45,34.5,30.44,20.14
2018,12,4,12,0,0.0,43.0,5.6,15.6,43.0,37.97,26.47
2018,12,4,12,15,0.0,63.0,5.35,15.55,63.0,55.7,41.42
2018,12,4,12,30,0.0,83.0,5.1,15.5,83.0,73.48,56.38
2018,12,4,12,45,0.0,80.5,4.85,15.5,80.5,71.25,54.53
2018,12,4,13,0,0.0,78.0,4.6,15.5,78.0,69.02,52.71
2018,12,4,13,15,0.0,74.0,4.55,15.4,74.0,65.46,49.79
2018,12,4,13,30,0.0,70.0,4.5,15.3,70.0,61.9,46.87
2018,12,4,13,45,0.0,69.5,4.45,15.2,69.5,61.45,46.59
2018,12,4,14,0,0.0,69.0,4.4,15.1,69.0,61.0,46.3
2018,12,4,14,15,0.0,63.0,4.7,15.05,63.0,55.66,41.85
2018,12,4,14,30,0.0,57.0,5.0,15.0,57.0,50.33,37.39
2018,12,4,14,45,0.0,56.0,5.3,14.9,56.0,49.45,36.68
2018,12,4,15,0,0.0,55.0,5.6,14.8,55.0,48.57,35.94
2018,12,4,15,15,0.0,43.0,5.6,14.8,43.0,37.92,26.8
2018,12,4,15,30,0.0,31.0,5.6,14.8,31.0,27.3,17.63
2018,12,4,15,45,0.0,25.0,5.85,14.4,25.0,22.0,12.98
2018,12,4,16,0,0.0,19.0,6.1,14.0,19.0,16.71,8.27
2018,12,4,16,15,0.0,13.5,6.15,13.85,13.5,11.86,3.63
2018,12,4,16,30,0.0,8.0,6.2,13.7,8.0,7.02,0.0
2018,12,4,16,45,0.0,4.0,6.25,13.55,4.0,3.64,0.0
2018,12,4,17,0,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,6.9,13.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,7.2,13.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,7.5,13.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,7.4,13.05,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,7.4,13.2,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,7.35,13.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,7.25,13.3,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,7.05,13.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,6.75,13.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,6.45,13.15,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,6.1,13.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,5.15,12.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.95,13.35,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,5,7,15,22.0,6.0,3.2,13.4,7.0,5.46,0.0
2018,12,5,7,30,44.0,12.0,3.2,13.5,14.0,10.06,0.0
2018,12,5,7,45,22.0,22.5,3.25,13.6,23.5,19.99,10.66
2018,12,5,8,0,0.0,33.0,3.3,13.7,33.0,29.11,18.63
2018,12,5,8,15,8.0,50.5,3.4,13.85,52.0,44.84,32.03
2018,12,5,8,30,16.0,68.0,3.5,14.0,71.0,62.37,46.82
2018,12,5,8,45,30.0,69.0,3.55,14.1,77.0,67.83,51.17
2018,12,5,9,0,44.0,70.0,3.6,14.2,83.0,74.54,56.74
2018,12,5,9,15,23.5,68.0,3.6,14.35,75.0,68.94,52.84
2018,12,5,9,30,3.0,66.0,3.6,14.5,67.0,59.44,45.18
2018,12,5,9,45,9.0,96.5,3.65,14.65,100.0,89.78,70.78
2018,12,5,10,0,15.0,127.0,3.7,14.8,133.0,121.49,97.3
2018,12,5,10,15,68.0,155.0,3.7,14.95,185.0,182.2,148.01
2018,12,5,10,30,121.0,183.0,3.7,15.1,237.0,252.83,206.4
2018,12,5,10,45,145.5,192.5,3.7,15.2,260.5,284.89,232.77
2018,12,5,11,0,170.0,202.0,3.7,15.3,284.0,318.84,260.62
2018,12,5,11,15,270.5,196.0,3.6,15.35,329.5,400.54,327.73
2018,12,5,11,30,371.0,190.0,3.5,15.4,375.0,477.82,390.34
2018,12,5,11,45,277.0,198.0,3.4,15.4,337.0,430.67,351.48
2018,12,5,12,0,183.0,206.0,3.3,15.4,299.0,363.87,297.03
2018,12,5,12,15,113.5,199.0,3.15,15.4,256.5,307.03,250.24
2018,12,5,12,30,44.0,192.0,3.0,15.4,214.0,232.56,188.38
2018,12,5,12,45,34.0,186.0,2.9,15.4,203.0,219.82,178.01
2018,12,5,13,0,24.0,180.0,2.8,15.4,192.0,193.32,156.24
2018,12,5,13,15,21.0,159.0,2.6,15.3,169.0,169.29,136.72
2018,12,5,13,30,18.0,138.0,2.4,15.2,146.0,145.27,117.06
2018,12,5,13,45,60.5,151.5,2.25,15.15,176.5,210.57,172.63
2018,12,5,14,0,103.0,165.0,2.1,15.1,207.0,282.63,232.45
2018,12,5,14,15,122.5,154.5,2.05,15.0,200.5,288.34,237.84
2018,12,5,14,30,142.0,144.0,2.0,14.9,194.0,293.36,242.85
2018,12,5,14,45,177.0,125.0,1.9,14.8,181.0,297.83,247.78
2018,12,5,15,0,212.0,106.0,1.8,14.7,168.0,315.21,262.59
2018,12,5,15,15,218.5,93.0,1.8,14.7,148.5,301.36,250.98
2018,12,5,15,30,225.0,80.0,1.8,14.7,129.0,286.52,237.98
2018,12,5,15,45,192.5,65.5,1.85,14.4,101.0,240.53,198.28
2018,12,5,16,0,160.0,51.0,1.9,14.1,73.0,196.12,158.66
2018,12,5,16,15,114.5,36.0,2.0,13.95,49.0,144.39,108.28
2018,12,5,16,30,69.0,21.0,2.1,13.8,25.0,82.24,0.0
2018,12,5,16,45,34.5,10.5,2.2,13.7,12.5,28.96,0.0
2018,12,5,17,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,6,7,15,122.0,10.0,4.0,11.8,16.5,9.1,0.0
2018,12,6,7,30,244.0,20.0,4.0,12.0,33.0,16.75,0.0
2018,12,6,7,45,366.0,28.0,4.05,12.2,68.0,22.8,12.83
2018,12,6,8,0,488.0,36.0,4.1,12.4,103.0,42.12,21.28
2018,12,6,8,15,549.0,41.5,4.0,12.6,141.0,84.2,44.0
2018,12,6,8,30,610.0,47.0,3.9,12.8,179.0,134.69,81.69
2018,12,6,8,45,638.5,53.5,3.85,13.0,215.5,184.43,125.0
2018,12,6,9,0,667.0,60.0,3.8,13.2,252.0,235.8,171.83
2018,12,6,9,15,721.5,59.5,3.7,13.5,292.0,292.77,223.04
2018,12,6,9,30,776.0,59.0,3.6,13.8,332.0,353.34,276.99
2018,12,6,9,45,797.5,60.5,3.45,14.05,363.0,406.33,324.39
2018,12,6,10,0,819.0,62.0,3.3,14.3,394.0,459.83,370.85
2018,12,6,10,15,832.0,63.5,3.1,14.5,418.5,506.92,410.89
2018,12,6,10,30,845.0,65.0,2.9,14.7,443.0,554.71,450.09
2018,12,6,10,45,853.5,66.0,2.7,14.95,461.5,598.08,484.5
2018,12,6,11,0,862.0,67.0,2.5,15.2,480.0,639.69,516.42
2018,12,6,11,15,866.5,68.5,2.3,15.3,491.5,677.19,544.27
2018,12,6,11,30,871.0,70.0,2.1,15.4,503.0,712.26,568.15
2018,12,6,11,45,872.5,70.0,1.9,15.55,507.0,740.7,586.61
2018,12,6,12,0,874.0,70.0,1.7,15.7,511.0,766.21,602.59
2018,12,6,12,15,873.0,70.0,1.55,15.75,507.5,786.68,615.37
2018,12,6,12,30,872.0,70.0,1.4,15.8,504.0,803.91,625.73
2018,12,6,12,45,867.5,69.5,1.25,15.85,493.5,814.31,631.18
2018,12,6,13,0,863.0,69.0,1.1,15.9,483.0,821.28,634.23
2018,12,6,13,15,854.0,68.0,1.05,15.95,464.5,820.39,633.29
2018,12,6,13,30,845.0,67.0,1.0,16.0,446.0,816.07,630.18
2018,12,6,13,45,831.5,65.5,1.0,16.0,421.5,812.18,628.36
2018,12,6,14,0,818.0,64.0,1.0,16.0,397.0,796.85,618.61
2018,12,6,14,15,798.0,62.0,1.05,16.0,366.0,772.3,603.13
2018,12,6,14,30,778.0,60.0,1.1,16.0,335.0,744.98,585.43
2018,12,6,14,45,749.0,57.5,1.15,15.95,299.5,707.18,559.75
2018,12,6,15,0,720.0,55.0,1.2,15.9,264.0,667.47,531.85
2018,12,6,15,15,678.0,51.5,1.2,15.9,225.5,614.88,492.63
2018,12,6,15,30,636.0,48.0,1.2,15.9,187.0,561.66,451.34
2018,12,6,15,45,568.5,42.5,1.35,15.55,147.0,487.76,393.52
2018,12,6,16,0,501.0,37.0,1.5,15.2,107.0,424.34,339.68
2018,12,6,16,15,380.0,29.5,1.6,15.0,71.5,320.52,241.82
2018,12,6,16,30,259.0,22.0,1.7,14.8,36.0,207.3,3.44
2018,12,6,16,45,129.5,11.0,1.8,14.65,18.0,82.9,0.0
2018,12,6,17,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,7,7,15,44.5,9.0,1.25,12.65,11.0,8.19,0.0
2018,12,7,7,30,89.0,18.0,1.4,12.7,22.0,14.18,0.0
2018,12,7,7,45,114.5,33.0,1.55,12.75,44.5,26.49,15.55
2018,12,7,8,0,140.0,48.0,1.7,12.8,67.0,42.37,27.47
2018,12,7,8,15,224.5,59.5,1.75,13.0,102.0,70.45,45.21
2018,12,7,8,30,309.0,71.0,1.8,13.2,137.0,109.1,73.28
2018,12,7,8,45,360.5,80.0,1.85,13.35,172.0,148.66,105.8
2018,12,7,9,0,412.0,89.0,1.9,13.5,207.0,193.84,144.52
2018,12,7,9,15,351.5,110.0,1.85,13.7,220.0,220.75,171.59
2018,12,7,9,30,291.0,131.0,1.8,13.9,233.0,236.05,187.73
2018,12,7,9,45,294.0,143.5,1.75,14.05,254.5,267.28,214.95
2018,12,7,10,0,297.0,156.0,1.7,14.2,276.0,298.52,241.49
2018,12,7,10,15,533.0,120.0,1.65,14.45,351.5,408.48,330.43
2018,12,7,10,30,769.0,84.0,1.6,14.7,427.0,533.94,429.36
2018,12,7,10,45,822.5,75.0,1.55,14.95,455.5,591.28,473.58
2018,12,7,11,0,876.0,66.0,1.5,15.2,484.0,645.82,515.27
2018,12,7,11,15,881.5,66.5,1.55,15.4,495.5,683.37,543.62
2018,12,7,11,30,887.0,67.0,1.6,15.6,507.0,718.48,568.49
2018,12,7,11,45,889.5,67.5,1.6,15.8,511.5,748.77,589.32
2018,12,7,12,0,892.0,68.0,1.6,16.0,516.0,776.13,608.02
2018,12,7,12,15,891.0,67.0,1.7,16.05,512.0,795.81,622.64
2018,12,7,12,30,890.0,66.0,1.8,16.1,508.0,812.16,635.07
2018,12,7,12,45,886.0,65.5,1.9,16.2,497.5,823.27,643.84
2018,12,7,13,0,882.0,65.0,2.0,16.3,487.0,830.91,650.32
2018,12,7,13,15,873.5,64.5,2.05,16.3,469.0,831.26,651.59
2018,12,7,13,30,865.0,64.0,2.1,16.3,451.0,828.15,650.56
2018,12,7,13,45,851.5,62.5,2.15,16.25,426.0,816.06,643.36
2018,12,7,14,0,838.0,61.0,2.2,16.2,401.0,800.73,633.87
2018,12,7,14,15,819.0,59.5,2.15,16.1,370.5,785.89,623.99
2018,12,7,14,30,800.0,58.0,2.1,16.0,340.0,759.96,605.84
2018,12,7,14,45,771.5,55.5,2.05,15.95,304.0,722.36,578.7
2018,12,7,15,0,743.0,53.0,2.0,15.9,268.0,682.76,549.41
2018,12,7,15,15,701.5,49.5,2.0,15.9,229.0,630.21,509.52
2018,12,7,15,30,660.0,46.0,2.0,15.9,190.0,577.0,467.51
2018,12,7,15,45,594.5,41.0,1.9,15.4,150.0,504.64,409.02
2018,12,7,16,0,529.0,36.0,1.8,14.9,110.0,433.81,348.59
2018,12,7,16,15,407.0,28.5,1.8,14.7,73.5,336.83,254.55
2018,12,7,16,30,285.0,21.0,1.8,14.5,37.0,222.53,3.82
2018,12,7,16,45,142.5,10.5,1.8,14.3,18.5,89.82,0.0
2018,12,7,17,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
