Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,8,7,15,125.5,10.0,2.55,10.8,16.0,9.1,0.0
2018,12,8,7,30,251.0,20.0,2.6,11.1,32.0,16.97,0.0
2018,12,8,7,45,315.0,30.0,2.65,11.4,61.0,24.8,13.99
2018,12,8,8,0,379.0,40.0,2.7,11.7,90.0,41.27,23.36
2018,12,8,8,15,512.0,43.0,2.7,11.95,136.0,80.13,42.51
2018,12,8,8,30,645.0,46.0,2.7,12.2,182.0,135.9,81.17
2018,12,8,8,45,690.0,49.5,2.7,12.5,221.5,187.86,125.41
2018,12,8,9,0,735.0,53.0,2.7,12.8,261.0,244.22,175.9
2018,12,8,9,15,765.5,56.0,2.7,13.15,298.0,299.64,226.68
2018,12,8,9,30,796.0,59.0,2.7,13.5,335.0,357.17,278.62
2018,12,8,9,45,818.0,61.0,2.7,13.8,367.0,411.88,327.38
2018,12,8,10,0,840.0,63.0,2.7,14.1,399.0,467.14,375.21
2018,12,8,10,15,853.5,64.5,2.6,14.4,424.5,515.53,416.1
2018,12,8,10,30,867.0,66.0,2.5,14.7,450.0,564.61,456.14
2018,12,8,10,45,875.5,66.5,2.4,14.95,468.5,608.42,490.98
2018,12,8,11,0,884.0,67.0,2.3,15.2,487.0,650.39,523.4
2018,12,8,11,15,827.0,82.5,2.2,15.3,482.5,667.98,536.11
2018,12,8,11,30,770.0,98.0,2.1,15.4,478.0,674.48,540.3
2018,12,8,11,45,756.0,102.0,1.95,15.55,478.0,697.39,555.86
2018,12,8,12,0,742.0,106.0,1.8,15.7,478.0,714.09,566.38
2018,12,8,12,15,816.5,88.5,1.7,15.75,495.0,768.39,604.52
2018,12,8,12,30,891.0,71.0,1.6,15.8,512.0,817.94,638.18
2018,12,8,12,45,885.5,70.5,1.5,15.85,501.0,828.02,643.78
2018,12,8,13,0,880.0,70.0,1.4,15.9,490.0,834.57,647.4
2018,12,8,13,15,871.0,69.0,1.35,15.9,471.5,834.04,646.93
2018,12,8,13,30,862.0,68.0,1.3,15.9,453.0,830.01,644.21
2018,12,8,13,45,848.0,66.5,1.2,15.9,428.0,825.9,640.88
2018,12,8,14,0,834.0,65.0,1.1,15.9,403.0,810.31,629.54
2018,12,8,14,15,814.0,63.0,1.1,15.85,372.0,785.86,613.57
2018,12,8,14,30,794.0,61.0,1.1,15.8,341.0,758.57,595.39
2018,12,8,14,45,764.5,58.5,1.1,15.75,305.0,720.33,568.92
2018,12,8,15,0,735.0,56.0,1.1,15.7,269.0,680.09,540.28
2018,12,8,15,15,692.0,52.0,1.1,15.7,229.5,625.94,500.13
2018,12,8,15,30,649.0,48.0,1.1,15.7,190.0,571.16,457.88
2018,12,8,15,45,569.0,44.0,1.1,15.3,149.0,497.25,399.57
2018,12,8,16,0,489.0,40.0,1.1,14.9,108.0,420.01,334.84
2018,12,8,16,15,364.0,31.0,1.2,14.7,71.5,312.0,234.78
2018,12,8,16,30,239.0,22.0,1.3,14.5,35.0,195.48,3.55
2018,12,8,16,45,119.5,11.0,1.4,14.3,17.5,77.38,0.0
2018,12,8,17,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,9,7,15,47.5,8.5,2.3,12.6,10.5,7.73,0.0
2018,12,9,7,30,95.0,17.0,2.3,12.7,21.0,13.42,0.0
2018,12,9,7,45,151.0,31.0,2.25,12.8,46.5,24.22,13.11
2018,12,9,8,0,207.0,45.0,2.2,12.9,72.0,39.8,24.69
2018,12,9,8,15,234.5,58.5,2.2,13.0,99.5,69.26,43.95
2018,12,9,8,30,262.0,72.0,2.2,13.1,127.0,102.04,69.41
2018,12,9,8,45,289.5,85.0,2.2,13.25,157.0,137.61,99.37
2018,12,9,9,0,317.0,98.0,2.2,13.4,187.0,176.28,133.04
2018,12,9,9,15,316.0,111.5,2.15,13.45,210.5,205.57,160.09
2018,12,9,9,30,315.0,125.0,2.1,13.5,234.0,237.62,189.02
2018,12,9,9,45,283.5,143.0,2.05,13.55,247.5,261.17,210.61
2018,12,9,10,0,252.0,161.0,2.0,13.6,261.0,281.43,228.58
2018,12,9,10,15,164.0,152.0,1.9,13.7,219.0,234.73,191.42
2018,12,9,10,30,76.0,143.0,1.8,13.8,177.0,177.93,144.68
2018,12,9,10,45,38.5,139.0,1.75,13.9,156.0,155.24,125.61
2018,12,9,11,0,1.0,135.0,1.7,14.0,135.0,123.28,98.32
2018,12,9,11,15,3.0,140.5,1.7,14.05,141.5,130.19,104.07
2018,12,9,11,30,5.0,146.0,1.7,14.1,148.0,137.35,109.96
2018,12,9,11,45,9.0,157.0,1.7,14.15,161.0,151.78,121.91
2018,12,9,12,0,13.0,168.0,1.7,14.2,174.0,166.78,134.29
2018,12,9,12,15,70.0,186.5,1.7,14.2,221.0,244.22,199.16
2018,12,9,12,30,127.0,205.0,1.7,14.2,268.0,329.41,268.66
2018,12,9,12,45,190.0,185.5,1.7,14.25,277.0,362.51,296.71
2018,12,9,13,0,253.0,166.0,1.7,14.3,286.0,411.92,337.41
2018,12,9,13,15,438.5,138.0,1.6,14.25,337.0,556.92,453.19
2018,12,9,13,30,624.0,110.0,1.5,14.2,388.0,692.62,554.97
2018,12,9,13,45,536.5,121.0,1.45,14.2,351.0,625.67,504.22
2018,12,9,14,0,449.0,132.0,1.4,14.2,314.0,566.01,459.09
2018,12,9,14,15,411.0,127.0,1.4,14.1,283.5,526.91,430.05
2018,12,9,14,30,373.0,122.0,1.4,14.0,253.0,486.87,399.5
2018,12,9,14,45,410.0,104.0,1.4,13.95,234.0,490.35,403.83
2018,12,9,15,0,447.0,86.0,1.4,13.9,215.0,490.19,404.52
2018,12,9,15,15,443.5,74.0,1.4,13.9,186.5,463.47,382.93
2018,12,9,15,30,440.0,62.0,1.4,13.9,158.0,440.31,363.02
2018,12,9,15,45,329.0,52.0,1.45,13.65,115.0,332.05,273.62
2018,12,9,16,0,218.0,42.0,1.5,13.4,72.0,235.3,190.98
2018,12,9,16,15,120.5,27.5,1.5,13.3,43.0,146.59,110.07
2018,12,9,16,30,23.0,13.0,1.5,13.2,14.0,30.89,0.0
2018,12,9,16,45,11.5,6.5,1.55,13.1,7.0,12.4,0.0
2018,12,9,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,10,7,15,1.0,4.0,3.7,10.8,4.0,3.64,0.0
2018,12,10,7,30,2.0,8.0,3.8,10.9,8.0,7.28,0.0
2018,12,10,7,45,1.5,20.0,3.85,11.0,20.0,17.62,7.83
2018,12,10,8,0,1.0,32.0,3.9,11.1,32.0,28.13,17.8
2018,12,10,8,15,5.0,46.0,4.0,11.2,47.0,40.63,28.78
2018,12,10,8,30,9.0,60.0,4.1,11.3,62.0,53.83,40.23
2018,12,10,8,45,72.0,82.0,4.2,11.45,102.0,88.56,67.6
2018,12,10,9,0,135.0,104.0,4.3,11.6,142.0,130.0,101.41
2018,12,10,9,15,230.0,114.5,4.35,11.75,189.0,181.42,143.66
2018,12,10,9,30,325.0,125.0,4.4,11.9,236.0,240.52,193.39
2018,12,10,9,45,255.5,139.0,4.45,12.1,231.5,245.06,199.98
2018,12,10,10,0,186.0,153.0,4.5,12.3,227.0,236.09,194.1
2018,12,10,10,15,137.0,166.0,4.5,12.5,222.5,234.96,193.66
2018,12,10,10,30,88.0,179.0,4.5,12.7,218.0,221.47,182.27
2018,12,10,10,45,136.5,172.0,4.5,12.95,235.0,256.52,212.05
2018,12,10,11,0,185.0,165.0,4.5,13.2,252.0,287.1,238.16
2018,12,10,11,15,232.0,183.0,4.45,13.4,295.0,357.81,296.39
2018,12,10,11,30,279.0,201.0,4.4,13.6,338.0,421.76,348.3
2018,12,10,11,45,274.5,205.5,4.35,13.8,341.0,435.06,358.59
2018,12,10,12,0,270.0,210.0,4.3,14.0,344.0,447.33,368.12
2018,12,10,12,15,457.0,167.5,4.25,14.1,393.0,569.98,468.99
2018,12,10,12,30,644.0,125.0,4.2,14.2,442.0,691.45,565.42
2018,12,10,12,45,568.5,139.5,4.2,14.35,415.0,657.91,538.52
2018,12,10,13,0,493.0,154.0,4.2,14.5,388.0,614.93,504.51
2018,12,10,13,15,673.5,110.0,4.3,14.55,417.0,729.11,594.9
2018,12,10,13,30,854.0,66.0,4.4,14.6,446.0,818.95,663.06
2018,12,10,13,45,843.5,64.5,4.45,14.7,422.5,809.79,656.52
2018,12,10,14,0,833.0,63.0,4.5,14.8,399.0,805.58,654.36
2018,12,10,14,15,816.0,60.5,4.65,14.75,369.0,783.2,639.37
2018,12,10,14,30,799.0,58.0,4.8,14.7,339.0,757.92,621.9
2018,12,10,14,45,772.5,55.0,4.9,14.65,303.5,721.61,595.13
2018,12,10,15,0,746.0,52.0,5.0,14.6,268.0,683.24,565.94
2018,12,10,15,15,704.5,48.5,5.0,14.6,229.0,630.95,524.16
2018,12,10,15,30,663.0,45.0,5.0,14.6,190.0,578.0,480.31
2018,12,10,15,45,598.5,40.0,4.85,14.05,150.0,506.6,420.23
2018,12,10,16,0,534.0,35.0,4.7,13.5,110.0,436.77,358.41
2018,12,10,16,15,412.5,28.5,4.65,13.2,74.0,340.85,262.6
2018,12,10,16,30,291.0,22.0,4.6,12.9,38.0,227.5,11.58
2018,12,10,16,45,145.5,11.0,4.6,12.65,19.0,92.21,0.0
2018,12,10,17,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,11,7,15,125.0,9.0,3.35,10.3,14.0,8.19,0.0
2018,12,11,7,30,250.0,18.0,3.3,10.6,28.0,16.37,0.0
2018,12,11,7,45,396.0,25.5,3.3,10.85,64.0,22.92,11.49
2018,12,11,8,0,542.0,33.0,3.3,11.1,100.0,37.01,19.76
2018,12,11,8,15,612.0,37.5,3.35,11.35,140.5,80.81,40.13
2018,12,11,8,30,682.0,42.0,3.4,11.6,181.0,132.66,76.96
2018,12,11,8,45,723.5,45.0,3.45,11.9,220.5,185.23,121.71
2018,12,11,9,0,765.0,48.0,3.5,12.2,260.0,241.75,172.78
2018,12,11,9,15,791.5,52.0,3.5,12.5,297.0,298.37,225.26
2018,12,11,9,30,818.0,56.0,3.5,12.8,334.0,356.68,278.65
2018,12,11,9,45,834.0,58.5,3.5,13.1,365.0,410.48,327.44
2018,12,11,10,0,850.0,61.0,3.5,13.4,396.0,462.69,373.63
2018,12,11,10,15,862.0,62.5,3.55,13.65,421.5,512.36,416.65
2018,12,11,10,30,874.0,64.0,3.6,13.9,447.0,561.02,457.65
2018,12,11,10,45,881.5,65.5,3.6,14.15,465.5,605.73,494.37
2018,12,11,11,0,889.0,67.0,3.6,14.4,484.0,648.56,528.71
2018,12,11,11,15,892.5,68.0,3.75,14.6,495.5,686.05,558.83
2018,12,11,11,30,896.0,69.0,3.9,14.8,507.0,720.97,585.0
2018,12,11,11,45,896.0,69.5,4.0,14.95,511.0,750.0,606.46
2018,12,11,12,0,896.0,70.0,4.1,15.1,515.0,775.96,625.66
2018,12,11,12,15,894.5,69.5,4.25,15.15,511.5,796.34,641.25
2018,12,11,12,30,893.0,69.0,4.4,15.2,508.0,813.39,654.83
2018,12,11,12,45,889.0,67.5,4.5,15.3,497.0,823.73,663.14
2018,12,11,13,0,885.0,66.0,4.6,15.4,486.0,830.54,669.01
2018,12,11,13,15,876.0,65.5,4.75,15.4,468.0,830.96,670.84
2018,12,11,13,30,867.0,65.0,4.9,15.4,450.0,827.89,670.18
2018,12,11,13,45,853.5,63.0,5.0,15.35,425.0,815.6,662.51
2018,12,11,14,0,840.0,61.0,5.1,15.3,400.0,800.04,652.35
2018,12,11,14,15,819.5,59.0,5.1,15.25,369.0,783.67,640.96
2018,12,11,14,30,799.0,57.0,5.1,15.2,338.0,756.26,620.92
2018,12,11,14,45,744.5,58.5,5.1,15.1,298.5,703.43,580.91
2018,12,11,15,0,690.0,60.0,5.1,15.0,259.0,649.06,538.79
2018,12,11,15,15,557.5,60.5,5.1,15.0,206.5,539.68,451.29
2018,12,11,15,30,425.0,61.0,5.1,15.0,154.0,428.15,359.13
2018,12,11,15,45,472.5,48.5,4.7,14.35,131.5,434.7,362.08
2018,12,11,16,0,520.0,36.0,4.3,13.7,109.0,428.36,351.05
2018,12,11,16,15,378.5,29.0,4.3,13.5,72.0,319.76,246.08
2018,12,11,16,30,237.0,22.0,4.3,13.3,35.0,195.24,13.25
2018,12,11,16,45,118.5,11.0,4.35,13.05,17.5,77.04,0.0
2018,12,11,17,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,5.7,13.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,5.85,12.9,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,5.8,12.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,12,12,7,15,38.0,7.5,5.15,12.5,9.0,6.82,0.0
2018,12,12,7,30,76.0,15.0,5.1,12.6,18.0,13.64,0.0
2018,12,12,7,45,248.5,26.0,5.05,12.75,53.0,21.31,9.76
2018,12,12,8,0,421.0,37.0,5.0,12.9,88.0,35.64,20.21
2018,12,12,8,15,487.5,43.5,5.0,13.0,125.0,74.2,39.14
2018,12,12,8,30,554.0,50.0,5.0,13.1,162.0,120.41,71.97
2018,12,12,8,45,607.0,54.5,5.05,13.2,201.0,169.55,112.95
2018,12,12,9,0,660.0,59.0,5.1,13.3,240.0,224.14,161.39
2018,12,12,9,15,665.0,67.5,5.0,13.45,271.5,273.37,207.82
2018,12,12,9,30,670.0,76.0,4.9,13.6,303.0,322.3,253.46
2018,12,12,9,45,665.5,83.0,4.85,13.8,326.0,365.35,293.38
2018,12,12,10,0,661.0,90.0,4.8,14.0,349.0,406.73,330.74
2018,12,12,10,15,646.0,100.5,4.8,14.2,367.5,444.65,364.17
2018,12,12,10,30,631.0,111.0,4.8,14.4,386.0,479.72,394.25
2018,12,12,10,45,764.5,87.5,4.8,14.6,435.0,562.3,462.42
2018,12,12,11,0,898.0,64.0,4.8,14.8,484.0,649.19,532.88
2018,12,12,11,15,905.0,64.5,4.95,14.95,497.0,688.77,565.09
2018,12,12,11,30,912.0,65.0,5.1,15.1,510.0,726.0,593.54
2018,12,12,11,45,916.0,64.5,5.25,15.25,515.0,757.25,617.33
2018,12,12,12,0,920.0,64.0,5.4,15.4,520.0,785.57,638.95
2018,12,12,12,15,917.0,64.5,5.55,15.5,517.0,806.57,655.22
2018,12,12,12,30,914.0,65.0,5.7,15.6,514.0,824.12,669.05
2018,12,12,12,45,907.0,65.5,5.9,15.7,503.0,834.92,678.15
2018,12,12,13,0,900.0,66.0,6.1,15.8,492.0,842.12,684.7
2018,12,12,13,15,892.0,65.0,6.1,15.85,474.5,842.95,685.8
2018,12,12,13,30,884.0,64.0,6.1,15.9,457.0,840.23,684.35
2018,12,12,13,45,871.0,63.0,6.1,15.95,432.5,829.83,677.17
2018,12,12,14,0,858.0,62.0,6.1,16.0,408.0,816.11,667.51
2018,12,12,14,15,839.5,60.0,6.0,15.95,377.0,801.38,656.85
2018,12,12,14,30,821.0,58.0,5.9,15.9,346.0,775.5,637.46
2018,12,12,14,45,793.0,55.0,5.75,15.85,309.5,737.86,608.43
2018,12,12,15,0,765.0,52.0,5.6,15.8,273.0,698.12,577.13
2018,12,12,15,15,635.5,55.5,5.6,15.8,221.0,592.77,493.35
2018,12,12,15,30,506.0,59.0,5.6,15.8,169.0,485.99,406.07
2018,12,12,15,45,481.5,48.5,5.05,15.15,135.5,441.27,366.78
2018,12,12,16,0,457.0,38.0,4.5,14.5,102.0,396.6,324.46
2018,12,12,16,15,380.5,30.0,4.4,14.2,70.5,322.38,247.97
2018,12,12,16,30,304.0,22.0,4.3,13.9,39.0,236.3,23.18
2018,12,12,16,45,152.0,11.0,4.2,13.65,19.5,96.1,0.0
2018,12,12,17,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,13,7,15,116.0,8.0,3.5,10.3,12.5,7.28,0.0
2018,12,13,7,30,232.0,16.0,3.5,10.6,25.0,14.55,0.0
2018,12,13,7,45,376.0,24.0,3.55,10.9,59.5,21.52,9.57
2018,12,13,8,0,520.0,32.0,3.6,11.2,94.0,33.44,18.47
2018,12,13,8,15,593.0,36.5,3.6,11.5,134.0,75.82,37.19
2018,12,13,8,30,666.0,41.0,3.6,11.8,174.0,126.62,72.53
2018,12,13,8,45,712.0,44.5,3.55,12.1,214.0,179.4,116.89
2018,12,13,9,0,758.0,48.0,3.5,12.4,254.0,236.7,168.21
2018,12,13,9,15,788.5,50.0,3.45,12.75,291.0,291.98,219.36
2018,12,13,9,30,819.0,52.0,3.4,13.1,328.0,348.97,271.53
2018,12,13,9,45,839.5,54.0,3.35,13.5,360.0,403.47,320.75
2018,12,13,10,0,860.0,56.0,3.3,13.9,392.0,458.33,368.85
2018,12,13,10,15,873.5,57.5,3.3,14.3,418.0,509.19,412.45
2018,12,13,10,30,887.0,59.0,3.3,14.7,444.0,559.15,454.04
2018,12,13,10,45,896.0,60.0,3.3,15.15,463.5,604.73,490.95
2018,12,13,11,0,905.0,61.0,3.3,15.6,483.0,648.52,525.47
2018,12,13,11,15,910.5,61.0,3.25,15.8,495.0,686.78,555.29
2018,12,13,11,30,916.0,61.0,3.2,16.0,507.0,722.54,580.85
2018,12,13,11,45,917.5,62.0,3.15,16.25,512.0,753.92,602.85
2018,12,13,12,0,919.0,63.0,3.1,16.5,517.0,782.27,622.52
2018,12,13,12,15,916.0,63.5,2.95,16.65,514.0,803.33,636.47
2018,12,13,12,30,913.0,64.0,2.8,16.8,511.0,820.96,647.91
2018,12,13,12,45,906.5,64.5,2.65,16.9,500.5,832.24,654.91
2018,12,13,13,0,900.0,65.0,2.5,17.0,490.0,839.94,659.42
2018,12,13,13,15,890.5,64.0,2.45,17.05,472.0,839.61,659.2
2018,12,13,13,30,881.0,63.0,2.4,17.1,454.0,835.71,656.63
2018,12,13,13,45,866.5,62.5,2.3,17.15,429.5,824.81,648.76
2018,12,13,14,0,852.0,62.0,2.2,17.2,405.0,810.64,638.64
2018,12,13,14,15,832.0,60.5,2.1,17.15,374.5,795.49,628.02
2018,12,13,14,30,812.0,59.0,2.0,17.1,344.0,769.24,609.23
2018,12,13,14,45,783.0,56.5,1.9,17.0,308.0,731.71,582.06
2018,12,13,15,0,754.0,54.0,1.8,16.9,272.0,692.09,552.75
2018,12,13,15,15,712.0,50.5,1.8,16.9,232.5,639.45,513.22
2018,12,13,15,30,670.0,47.0,1.8,16.9,193.0,586.04,471.5
2018,12,13,15,45,601.0,42.0,1.6,16.1,152.5,511.21,411.69
2018,12,13,16,0,532.0,37.0,1.4,15.3,112.0,437.92,350.04
2018,12,13,16,15,405.5,29.5,1.45,15.05,75.0,338.19,256.05
2018,12,13,16,30,279.0,22.0,1.5,14.8,38.0,221.71,27.56
2018,12,13,16,45,139.5,11.0,1.55,14.5,19.0,89.12,0.0
2018,12,13,17,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.2,13.65,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.3,13.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.45,13.85,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.8,14.15,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,7.0,14.3,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.5,7.1,14.4,4.5,0.0,0.0
2018,12,14,7,30,14.0,9.0,7.2,14.5,9.0,8.19,0.0
2018,12,14,7,45,7.0,18.0,7.3,14.6,18.0,16.05,5.15
2018,12,14,8,0,0.0,27.0,7.4,14.7,27.0,23.8,14.59
2018,12,14,8,15,0.0,38.0,7.45,14.8,38.0,33.47,22.4
2018,12,14,8,30,0.0,49.0,7.5,14.9,49.0,43.14,30.91
2018,12,14,8,45,0.0,54.5,7.6,15.0,54.5,48.1,35.35
2018,12,14,9,0,0.0,60.0,7.7,15.1,60.0,53.01,39.64
2018,12,14,9,15,0.0,46.0,7.65,15.15,46.0,40.58,29.07
2018,12,14,9,30,0.0,32.0,7.6,15.2,32.0,28.19,18.48
2018,12,14,9,45,0.0,39.0,7.6,15.25,39.0,34.38,23.74
2018,12,14,10,0,0.0,46.0,7.6,15.3,46.0,40.58,28.98
2018,12,14,10,15,17.5,99.5,7.6,15.35,107.0,100.98,80.14
2018,12,14,10,30,35.0,153.0,7.6,15.4,168.0,165.07,133.93
2018,12,14,10,45,189.0,164.0,7.6,15.45,251.5,278.06,229.79
2018,12,14,11,0,343.0,175.0,7.6,15.5,335.0,406.04,336.91
2018,12,14,11,15,454.0,158.5,7.6,15.55,375.5,489.52,406.61
2018,12,14,11,30,565.0,142.0,7.6,15.6,416.0,567.96,471.93
2018,12,14,11,45,674.5,118.0,7.6,15.65,448.5,648.55,538.36
2018,12,14,12,0,784.0,94.0,7.6,15.7,481.0,721.67,596.69
2018,12,14,12,15,800.0,89.0,7.5,15.7,482.0,749.07,617.72
2018,12,14,12,30,816.0,84.0,7.4,15.7,483.0,773.94,636.91
2018,12,14,12,45,759.0,93.5,7.25,15.75,459.0,753.57,620.73
2018,12,14,13,0,702.0,103.0,7.1,15.8,435.0,733.82,605.28
2018,12,14,13,15,471.0,141.5,6.95,15.75,360.5,586.3,487.62
2018,12,14,13,30,240.0,180.0,6.8,15.7,286.0,426.59,354.53
2018,12,14,13,45,196.5,171.5,6.6,15.7,255.5,366.44,305.44
2018,12,14,14,0,153.0,163.0,6.4,15.7,225.0,321.86,268.13
2018,12,14,14,15,134.5,143.0,6.25,15.6,194.5,282.49,235.81
2018,12,14,14,30,116.0,123.0,6.1,15.5,164.0,242.6,202.69
2018,12,14,14,45,74.0,94.5,6.0,15.45,119.5,171.86,142.59
2018,12,14,15,0,32.0,66.0,5.9,15.4,75.0,90.68,72.8
2018,12,14,15,15,49.0,74.5,5.9,15.4,86.0,116.56,95.08
2018,12,14,15,30,66.0,83.0,5.9,15.4,97.0,146.87,120.42
2018,12,14,15,45,40.0,58.0,5.45,15.1,66.0,94.09,74.67
2018,12,14,16,0,14.0,33.0,5.0,14.8,35.0,42.47,30.03
2018,12,14,16,15,7.0,20.5,4.85,14.6,21.5,23.11,12.67
2018,12,14,16,30,0.0,8.0,4.7,14.4,8.0,7.02,0.0
2018,12,14,16,45,0.0,4.0,4.55,14.25,4.0,3.64,0.0
2018,12,14,17,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,15,7,15,17.0,6.0,3.9,12.85,6.5,0.0,0.0
2018,12,15,7,30,34.0,12.0,4.0,13.1,13.0,10.91,0.0
2018,12,15,7,45,64.5,27.0,4.05,13.3,33.0,21.77,8.52
2018,12,15,8,0,95.0,42.0,4.1,13.5,53.0,34.08,23.39
2018,12,15,8,15,71.5,56.5,4.2,13.75,66.5,53.18,36.54
2018,12,15,8,30,48.0,71.0,4.3,14.0,80.0,68.13,50.03
2018,12,15,8,45,91.5,87.5,4.4,14.2,110.0,95.97,72.14
2018,12,15,9,0,135.0,104.0,4.5,14.4,140.0,128.39,98.72
2018,12,15,9,15,304.5,102.0,4.5,14.65,199.0,192.84,149.25
2018,12,15,9,30,474.0,100.0,4.5,14.9,258.0,269.73,212.1
2018,12,15,9,45,581.5,91.0,4.5,15.2,303.5,335.44,267.81
2018,12,15,10,0,689.0,82.0,4.5,15.5,349.0,406.98,328.26
2018,12,15,10,15,560.5,114.5,4.4,15.7,341.0,412.05,335.03
2018,12,15,10,30,432.0,147.0,4.3,15.9,333.0,399.71,326.24
2018,12,15,10,45,314.0,164.0,4.15,16.1,302.5,360.18,294.58
2018,12,15,11,0,196.0,181.0,4.0,16.3,272.0,309.6,252.88
2018,12,15,11,15,226.5,190.5,3.9,16.4,298.5,360.36,294.23
2018,12,15,11,30,257.0,200.0,3.8,16.5,325.0,402.92,328.44
2018,12,15,11,45,284.5,198.0,3.65,16.6,337.5,431.68,351.58
2018,12,15,12,0,312.0,196.0,3.5,16.7,350.0,460.99,375.02
2018,12,15,12,15,219.5,205.5,3.5,16.75,313.5,396.26,322.49
2018,12,15,12,30,127.0,215.0,3.5,16.8,277.0,340.68,276.4
2018,12,15,12,45,150.0,204.0,3.5,16.85,276.0,351.13,285.92
2018,12,15,13,0,173.0,193.0,3.5,16.9,275.0,361.51,295.21
2018,12,15,13,15,170.5,181.5,3.55,16.9,259.5,349.57,286.18
2018,12,15,13,30,168.0,170.0,3.6,16.9,244.0,336.8,276.52
2018,12,15,13,45,118.5,150.0,3.6,16.85,201.0,272.68,224.05
2018,12,15,14,0,69.0,130.0,3.6,16.8,158.0,193.34,158.34
2018,12,15,14,15,45.0,111.0,3.65,16.7,128.5,151.75,123.57
2018,12,15,14,30,21.0,92.0,3.7,16.6,99.0,110.43,88.47
2018,12,15,14,45,23.0,98.0,3.7,16.5,105.0,121.67,98.07
2018,12,15,15,0,25.0,104.0,3.7,16.4,111.0,135.3,109.49
2018,12,15,15,15,21.0,91.0,3.7,16.4,96.5,118.66,95.25
2018,12,15,15,30,17.0,78.0,3.7,16.4,82.0,92.92,73.23
2018,12,15,15,45,11.0,62.0,3.95,15.9,64.5,71.83,54.97
2018,12,15,16,0,5.0,46.0,4.2,15.4,47.0,50.65,36.46
2018,12,15,16,15,11.5,31.5,4.35,15.15,32.5,44.73,29.74
2018,12,15,16,30,18.0,17.0,4.5,14.9,18.0,35.06,2.07
2018,12,15,16,45,16.5,9.5,4.65,14.65,9.5,18.03,0.0
2018,12,15,17,0,15.0,2.0,4.8,14.4,1.0,0.0,0.0
2018,12,15,17,15,7.5,1.0,4.9,14.25,0.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.45,13.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.75,14.15,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.85,14.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.9,14.35,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.85,14.3,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.75,14.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.75,14.3,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,14.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,14.4,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,5.85,14.5,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,5.9,14.6,4.0,3.64,0.0
2018,12,16,7,45,0.0,10.0,5.95,14.75,10.0,8.78,0.0
2018,12,16,8,0,0.0,16.0,6.0,14.9,16.0,14.06,6.24
2018,12,16,8,15,0.0,21.5,6.2,15.05,21.5,18.91,10.17
2018,12,16,8,30,0.0,27.0,6.4,15.2,27.0,23.77,14.48
2018,12,16,8,45,0.0,32.0,6.6,15.35,32.0,28.18,18.37
2018,12,16,9,0,0.0,37.0,6.8,15.5,37.0,32.6,22.2
2018,12,16,9,15,0.0,39.5,6.8,15.55,39.5,34.82,24.12
2018,12,16,9,30,0.0,42.0,6.8,15.6,42.0,37.03,25.99
2018,12,16,9,45,0.5,45.0,6.85,15.7,45.0,39.89,28.38
2018,12,16,10,0,1.0,48.0,6.9,15.8,48.0,42.8,30.81
2018,12,16,10,15,2.0,72.0,6.85,15.85,72.5,64.66,49.27
2018,12,16,10,30,3.0,96.0,6.8,15.9,97.0,87.24,68.22
2018,12,16,10,45,2.5,100.0,6.8,15.95,101.0,90.8,71.1
2018,12,16,11,0,2.0,104.0,6.8,16.0,105.0,94.35,73.98
2018,12,16,11,15,1.0,94.5,6.75,16.0,95.0,84.83,65.93
2018,12,16,11,30,0.0,85.0,6.7,16.0,85.0,75.29,57.86
2018,12,16,11,45,18.0,92.5,6.65,16.0,101.5,100.09,79.2
2018,12,16,12,0,36.0,100.0,6.6,16.0,118.0,122.06,98.16
2018,12,16,12,15,18.0,89.5,6.6,16.0,98.5,98.55,77.96
2018,12,16,12,30,0.0,79.0,6.6,16.0,79.0,69.91,53.33
2018,12,16,12,45,1.0,86.5,6.6,16.0,87.0,77.56,59.82
2018,12,16,13,0,2.0,94.0,6.6,16.0,95.0,85.72,66.75
2018,12,16,13,15,1.0,74.0,6.65,16.0,74.5,66.29,50.45
2018,12,16,13,30,0.0,54.0,6.7,16.0,54.0,47.69,34.78
2018,12,16,13,45,0.0,46.0,6.75,16.0,46.0,40.59,28.83
2018,12,16,14,0,0.0,38.0,6.8,16.0,38.0,33.5,22.86
2018,12,16,14,15,0.0,41.0,6.9,15.95,41.0,36.15,25.15
2018,12,16,14,30,0.0,44.0,7.0,15.9,44.0,38.8,27.45
2018,12,16,14,45,0.0,29.5,7.1,15.9,29.5,25.98,16.54
2018,12,16,15,0,0.0,15.0,7.2,15.9,15.0,13.18,5.61
2018,12,16,15,15,0.0,12.0,7.2,15.9,12.0,10.54,3.34
2018,12,16,15,30,0.0,9.0,7.2,15.9,9.0,7.9,1.05
2018,12,16,15,45,0.0,7.5,7.2,15.7,7.5,6.58,0.0
2018,12,16,16,0,0.0,6.0,7.2,15.5,6.0,5.26,0.0
2018,12,16,16,15,0.0,5.0,7.1,15.5,5.0,4.38,0.0
2018,12,16,16,30,0.0,4.0,7.0,15.5,4.0,3.5,0.0
2018,12,16,16,45,0.0,2.0,6.9,15.45,2.0,1.82,0.0
2018,12,16,17,0,0.0,0.0,6.8,15.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,7,15,90.0,7.0,2.4,12.4,9.5,0.0,0.0
2018,12,17,7,30,180.0,14.0,2.3,12.6,19.0,12.73,0.0
2018,12,17,7,45,337.0,21.5,2.25,12.85,52.0,17.59,4.77
2018,12,17,8,0,494.0,29.0,2.2,13.1,85.0,25.91,16.37
2018,12,17,8,15,570.5,34.5,2.15,13.3,124.5,67.32,31.91
2018,12,17,8,30,647.0,40.0,2.1,13.5,164.0,117.56,65.35
2018,12,17,8,45,694.5,42.5,2.05,13.7,203.0,168.16,106.73
2018,12,17,9,0,742.0,45.0,2.0,13.9,242.0,223.44,155.43
2018,12,17,9,15,767.5,48.5,1.9,14.05,278.0,277.71,205.17
2018,12,17,9,30,793.0,52.0,1.8,14.2,314.0,333.62,255.84
2018,12,17,9,45,791.0,59.0,1.7,14.35,342.0,383.68,301.05
2018,12,17,10,0,789.0,66.0,1.6,14.5,370.0,432.09,343.31
2018,12,17,10,15,820.0,65.0,1.65,14.65,399.5,486.4,389.11
2018,12,17,10,30,851.0,64.0,1.7,14.8,429.0,538.85,432.35
2018,12,17,10,45,860.5,65.0,1.75,14.95,448.5,583.47,468.52
2018,12,17,11,0,870.0,66.0,1.8,15.1,468.0,626.46,502.62
2018,12,17,11,15,875.5,66.5,1.9,15.15,480.5,664.38,532.73
2018,12,17,11,30,881.0,67.0,2.0,15.2,493.0,699.94,559.54
2018,12,17,11,45,844.0,76.0,2.1,15.25,487.5,717.88,572.75
2018,12,17,12,0,807.0,85.0,2.2,15.3,482.0,725.71,578.79
2018,12,17,12,15,734.5,102.0,2.25,15.35,462.0,714.07,570.4
2018,12,17,12,30,662.0,119.0,2.3,15.4,442.0,693.49,555.64
2018,12,17,12,45,450.5,157.0,2.35,15.45,375.0,571.19,461.81
2018,12,17,13,0,239.0,195.0,2.4,15.5,308.0,433.89,352.62
2018,12,17,13,15,193.0,190.0,2.4,15.5,279.0,378.84,309.67
2018,12,17,13,30,147.0,185.0,2.4,15.5,250.0,338.08,276.72
2018,12,17,13,45,146.5,172.0,2.45,15.5,234.0,324.57,266.68
2018,12,17,14,0,146.0,159.0,2.5,15.5,218.0,310.37,255.89
2018,12,17,14,15,102.0,130.5,2.45,15.45,170.0,238.48,196.89
2018,12,17,14,30,58.0,102.0,2.4,15.4,122.0,153.08,125.63
2018,12,17,14,45,144.5,92.5,2.35,15.3,136.0,241.12,201.51
2018,12,17,15,0,231.0,83.0,2.3,15.2,150.0,296.86,249.14
2018,12,17,15,15,215.0,82.0,2.3,15.2,137.5,282.13,235.81
2018,12,17,15,30,199.0,81.0,2.3,15.2,125.0,268.96,223.41
2018,12,17,15,45,220.5,63.5,2.15,14.75,103.0,257.35,212.83
2018,12,17,16,0,242.0,46.0,2.0,14.3,81.0,258.73,210.73
2018,12,17,16,15,274.5,34.5,1.95,14.1,61.5,259.42,200.45
2018,12,17,16,30,307.0,23.0,1.9,13.9,42.0,242.43,66.37
2018,12,17,16,45,164.5,13.0,1.9,13.75,22.0,105.74,0.0
2018,12,17,17,0,22.0,3.0,1.9,13.6,2.0,0.0,0.0
2018,12,17,17,15,11.0,1.5,1.9,13.55,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
